Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,11.44,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,24.04,11.47
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,57.35,43.15
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,86.69,69.94
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,112.82,93.65
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,139.16,117.27
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,162.34,137.49
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,185.78,157.51
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,208.72,176.74
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,231.77,195.72
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,341.49,289.76
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,455.38,383.61
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,421.62,352.52
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,373.45,310.89
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,406.02,337.84
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,449.65,372.59
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,449.14,371.46
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,436.64,361.33
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,290.41,241.31
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,135.45,110.02
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,154.41,126.42
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,173.27,142.31
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,184.08,151.55
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,194.35,160.32
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,171.04,140.76
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,148.69,122.04
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,138.96,114.21
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,129.48,106.51
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,118.64,97.42
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,107.9,88.35
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,95.33,77.77
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,82.87,67.13
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,69.58,55.47
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,56.41,43.76
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,42.92,31.72
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,29.64,19.68
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,18.57,9.04
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.63,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.81,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,104.66,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,253.05,173.21
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,335.63,276.81
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,421.79,356.23
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,484.62,413.05
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,549.16,469.09
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,600.12,511.26
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,650.55,550.04
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,684.66,574.11
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,722.65,600.48
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,750.43,617.85
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,775.48,632.79
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,793.71,643.08
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,808.64,650.97
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,815.0,654.87
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,817.8,656.39
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,814.28,653.46
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,807.12,648.04
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,793.5,639.18
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,776.35,627.79
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,753.75,611.27
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,727.87,592.3
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,695.91,568.5
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,661.16,541.27
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,620.95,509.46
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,578.57,475.01
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,531.72,435.36
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,483.57,393.61
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,431.33,347.59
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,378.89,300.1
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,323.13,248.98
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,268.26,197.9
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,210.91,145.46
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,157.19,97.78
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,102.7,54.88
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,55.6,25.19
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,19.64,10.24
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,14.3,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,7.15,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,112.22,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,269.57,184.0
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,352.98,290.83
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,439.62,370.13
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,502.14,426.1
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,566.18,480.9
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,534.96,456.16
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,489.21,418.75
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,531.7,453.65
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,573.46,486.41
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,603.2,508.71
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,631.12,529.14
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,724.28,598.02
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,813.88,661.35
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,756.36,617.4
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,692.01,569.25
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,754.49,615.84
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,809.52,654.99
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,705.03,576.39
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,587.61,483.54
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,668.32,548.52
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,725.02,591.66
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,610.38,500.52
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,493.44,406.57
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,500.14,412.1
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,494.71,406.43
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,466.95,382.52
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,434.53,353.93
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,387.39,312.14
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,340.64,269.88
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,290.45,224.52
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,241.19,179.37
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,190.06,133.3
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,142.69,91.72
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,94.76,54.16
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,54.56,28.1
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,24.73,14.52
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,21.47,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,11.91,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,97.74,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,244.03,166.97
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,328.4,274.06
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,409.44,351.64
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,473.7,411.04
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,539.56,469.55
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,393.47,345.03
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,193.3,167.21
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,212.16,183.76
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,231.01,199.63
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,159.98,136.76
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,87.75,72.09
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,182.64,156.05
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,275.39,236.11
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,430.74,371.73
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,573.75,492.54
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,453.2,388.02
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,324.42,275.75
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,192.7,163.4
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,67.96,54.05
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,91.21,74.42
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,115.16,95.24
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,165.18,139.2
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,221.72,188.38
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,350.17,301.66
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,452.55,388.51
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,324.42,277.59
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,211.61,179.86
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,192.41,163.17
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,173.42,146.32
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,244.17,199.77
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,272.57,209.88
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,216.33,156.55
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,163.48,107.95
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,109.59,63.57
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,61.46,30.91
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,22.48,13.27
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,16.2,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,8.58,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,117.72,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,281.62,195.53
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,365.51,308.49
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,452.34,391.53
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,516.11,451.89
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,581.45,511.22
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,626.6,550.06
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,675.96,589.49
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,714.77,619.09
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,751.64,646.43
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,779.75,666.02
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,804.91,683.03
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,821.73,694.59
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,835.12,703.55
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,842.18,707.74
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,845.53,709.24
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,840.78,704.72
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,832.27,697.56
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,818.77,686.75
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,801.61,673.31
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,777.91,654.96
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,750.85,634.11
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,718.59,608.92
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,683.4,579.58
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,642.55,545.37
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,599.43,508.55
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,552.49,467.48
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,504.05,424.06
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,450.53,375.39
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,396.65,325.06
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,339.76,270.76
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,283.86,216.63
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,225.56,161.43
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,169.56,109.79
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,113.21,63.02
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,63.62,29.63
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,20.88,12.34
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,15.01,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,8.1,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,101.46,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,245.42,169.47
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,330.08,277.39
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,418.38,360.18
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,482.89,419.15
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,549.18,477.03
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,600.46,519.8
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,651.19,559.2
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,691.17,589.69
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,729.24,617.96
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,751.48,633.01
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,777.05,650.47
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,795.19,661.32
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,810.08,669.73
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,817.05,671.7
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,820.49,671.19
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,817.41,666.61
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,810.73,659.62
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,797.24,648.39
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,780.28,634.8
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,757.78,617.91
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,732.08,598.77
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,700.22,574.37
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,665.62,546.71
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,626.06,513.82
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,584.47,478.82
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,537.67,440.64
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,489.64,400.32
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,438.55,355.66
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,386.26,308.84
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,330.34,258.49
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,275.9,208.32
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,218.58,155.82
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,165.2,107.89
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,111.36,64.2
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,65.07,32.95
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,22.22,13.47
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,15.56,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,9.05,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,11.44,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,24.13,11.64
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,55.82,42.62
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,83.25,68.15
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,109.85,92.49
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,136.66,116.63
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,159.87,137.19
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,183.52,157.7
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,207.44,178.0
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,231.49,198.03
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,268.03,229.15
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,316.81,269.81
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,283.38,239.92
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,261.25,219.73
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,289.36,243.35
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,317.16,266.23
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,320.52,267.86
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,323.64,269.45
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,385.5,320.97
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,433.73,360.38
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,425.39,352.93
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,425.17,352.17
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,550.3,455.48
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,649.81,533.57
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,611.6,502.12
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,571.31,469.63
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,525.56,431.1
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,478.79,390.89
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,428.67,347.22
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,378.34,302.19
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,323.79,253.06
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,270.91,204.51
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,214.67,153.61
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,163.15,107.77
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,110.59,65.33
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,65.55,34.49
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,24.9,15.88
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,16.4,0.0
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,9.53,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,4.29,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,8.33,0.29
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,15.76,7.89
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,23.19,14.79
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,31.56,22.46
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,39.94,30.08
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,47.86,37.22
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,55.79,44.28
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,98.08,81.57
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,142.45,119.88
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,129.26,108.01
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,116.98,97.07
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,134.72,111.99
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,152.49,126.66
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,113.14,92.9
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,76.36,61.21
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,78.7,63.25
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,81.04,65.23
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,103.51,84.57
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,126.26,104.0
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,87.79,70.84
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,51.16,39.12
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,88.75,71.75
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,127.76,105.2
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,124.72,102.64
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,121.71,100.22
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,114.83,94.48
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,108.0,88.77
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,98.82,81.01
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,89.71,73.25
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,188.74,153.31
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,249.83,194.3
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,198.83,148.04
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,151.07,106.06
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,104.56,68.32
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,65.86,40.6
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,31.16,21.24
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,18.24,0.0
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,10.96,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.86,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,5.55,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,11.11,3.83
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,16.68,8.96
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,22.25,14.01
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,27.83,19.02
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,33.41,24.02
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,39.0,28.97
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,43.66,32.98
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,48.33,36.94
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,79.86,64.34
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,113.75,93.4
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,97.56,79.14
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,82.22,65.74
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,174.68,145.2
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,265.88,221.25
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,196.99,163.0
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,125.61,102.26
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,270.55,226.27
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,397.55,330.42
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,357.32,295.77
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,309.8,256.08
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,194.41,160.64
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,83.94,66.71
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,86.84,69.4
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,89.73,71.97
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,109.96,89.38
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,130.27,106.79
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,118.98,97.32
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,107.79,87.93
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,95.75,77.87
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,83.8,67.74
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,70.55,56.2
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,57.43,44.63
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,44.45,33.03
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,31.59,21.48
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,20.42,11.91
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.26,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.77,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,97.96,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,238.87,160.92
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,322.0,262.28
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,409.36,342.78
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,472.65,399.68
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,537.81,455.83
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,588.26,498.68
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,638.24,538.74
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,400.22,341.8
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,90.83,72.4
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,448.17,383.3
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,765.76,638.14
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,420.51,358.3
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,39.96,28.63
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,53.48,40.24
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,67.02,51.73
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,447.43,381.39
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,782.67,649.8
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,625.67,522.67
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,465.33,388.09
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,316.47,264.06
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,169.6,138.56
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,295.81,247.53
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,406.32,340.59
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,500.69,420.63
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,569.13,476.53
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,524.98,438.38
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,479.79,398.9
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,432.43,356.06
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,384.13,311.41
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,329.87,261.57
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,276.38,211.68
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,222.34,161.28
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,170.74,113.93
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,117.54,69.71
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,71.25,36.92
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,28.98,19.61
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,17.99,3.25
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,10.48,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,120.52,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,288.76,202.39
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,372.72,310.98
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,460.34,392.85
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,523.68,451.38
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,588.46,508.66
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,633.52,546.02
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,682.72,583.94
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,629.54,540.87
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,554.14,478.28
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,633.43,543.67
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,708.72,601.66
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,773.2,649.27
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,842.17,699.38
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,848.48,702.97
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,851.1,704.57
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,847.85,700.73
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,840.83,694.29
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,827.36,684.37
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,810.24,671.87
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,695.89,582.91
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,572.79,481.93
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,646.53,543.77
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,694.49,582.52
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,654.09,548.7
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,611.35,512.94
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,564.66,472.89
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,516.42,430.54
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,463.65,383.34
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,410.34,334.39
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,353.37,281.32
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,297.32,228.1
