Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,565.5,176.5,4.5,16.5,508.5,683.96,550.87
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,827.42,657.2
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,817.36,648.95
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,803.92,639.3
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,784.46,624.39
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,761.84,607.23
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,732.34,585.67
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,700.17,562.02
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,662.73,532.92
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,623.29,501.76
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,525.25,422.49
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,434.58,348.75
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,444.38,355.61
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,435.15,344.97
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,381.5,298.59
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,327.88,251.35
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,272.32,201.67
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,219.7,154.54
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,165.89,108.4
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,117.36,69.51
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,70.34,38.26
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,33.24,23.15
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,24.67,14.0
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,18.52,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.01,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,25.4,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,124.09,69.22
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,215.52,174.52
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,287.5,241.36
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,366.7,311.6
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,431.81,367.97
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,498.74,423.87
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,553.44,467.87
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,608.36,510.64
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,398.26,336.31
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,129.93,105.27
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,135.2,109.87
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,140.59,114.15
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,148.19,120.04
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,155.82,125.94
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,168.29,136.13
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,180.75,146.27
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,185.07,149.42
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,189.4,152.6
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,183.5,147.63
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,177.76,142.85
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,169.66,135.92
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,161.74,129.19
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,150.65,120.19
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,139.71,111.31
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,143.94,114.94
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,148.15,118.55
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,175.44,141.67
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,201.48,163.61
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,157.25,127.16
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,114.92,92.09
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,104.39,83.49
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,93.94,74.84
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,171.86,133.81
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,217.85,160.56
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,167.29,117.35
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,122.43,81.27
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,78.24,49.58
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,41.34,30.76
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,30.08,19.09
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,18.66,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.01,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.46,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.92,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.85,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.77,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,3.24,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.7,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.63,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.56,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,11.13,3.86
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,16.7,8.57
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,46.02,33.37
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,75.43,58.01
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,65.16,49.18
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,54.9,40.43
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,52.57,38.43
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,50.25,36.44
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,59.12,43.7
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,67.99,50.92
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,57.26,42.01
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,46.53,33.11
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,46.06,32.66
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,45.6,32.21
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,91.96,70.45
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,139.67,109.48
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,110.1,85.39
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,81.06,61.66
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,83.87,64.09
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,86.71,66.54
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,65.61,49.2
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,44.61,31.81
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,40.88,28.77
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,37.15,25.71
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,32.49,21.85
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,27.83,17.95
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,23.18,14.04
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,18.54,10.09
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,14.36,6.45
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.18,3.17
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.01,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.85,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.95,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,19.16,7.33
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,34.55,23.41
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,55.08,41.8
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,74.96,59.49
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,96.1,78.04
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,117.55,96.54
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,234.41,198.18
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,338.12,285.85
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,356.54,299.54
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,373.62,312.23
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,442.22,367.83
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,499.16,413.15
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,432.6,357.27
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,363.61,299.26
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,364.36,299.37
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,364.79,298.95
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,301.06,245.95
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,228.64,185.62
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,410.13,336.22
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,575.09,465.12
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,457.91,370.43
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,347.1,280.6
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,329.56,267.27
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,312.41,253.69
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,330.49,269.24
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,352.13,287.16
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,265.11,216.92
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,186.71,152.58
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,183.02,150.04
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,178.73,146.71
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,122.25,99.34
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,67.93,53.31
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,59.99,46.63
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,52.06,39.83
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,43.67,32.61
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,35.28,25.27
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,26.91,17.79
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,18.54,10.99
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,11.58,4.23
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.62,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.38,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,82.96,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,213.42,147.81
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,327.4,275.04
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,406.81,351.64
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,491.46,429.53
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,560.85,491.24
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,632.06,551.8
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,685.95,595.25
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,739.01,636.91
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,777.38,664.74
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,820.04,695.44
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,851.71,716.68
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,880.38,735.37
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,901.21,748.33
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,918.49,758.66
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,927.23,764.05
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,932.1,766.76
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,931.34,764.06
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,926.61,758.63
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,914.42,748.38
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,898.35,735.47
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,876.71,718.99
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,851.39,699.9
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,819.57,675.59
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,784.52,649.16
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,744.77,617.94
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,702.33,582.61
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,654.29,543.83
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,604.33,502.52
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,550.43,456.05
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,495.56,407.58
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,437.26,354.75
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,379.13,300.84
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,316.66,242.69
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,256.73,186.3
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,195.76,131.01
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,138.85,82.29
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,83.04,42.64
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,35.31,26.78
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,23.89,15.41
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,16.77,0.0
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,9.05,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.3,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,108.84,76.2
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,205.58,171.87
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,259.89,223.19
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,317.97,275.78
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,364.4,316.04
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,411.8,355.37
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,480.95,411.5
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,558.54,471.6
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,610.08,508.11
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,661.37,542.31
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,672.61,547.15
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,679.86,549.24
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,799.26,633.6
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,906.57,704.02
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,807.94,634.0
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,685.18,544.92
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,810.89,639.94
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,913.76,709.91
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,902.43,701.17
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,887.31,691.74
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,865.08,676.28
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,839.4,658.52
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,808.4,637.38
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,774.3,614.02
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,733.98,585.85
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,691.35,553.77
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,600.3,484.84
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,514.17,418.28
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,471.49,383.75
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,427.05,346.21
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,405.68,324.78
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,374.91,293.62
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,314.67,238.97
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,256.52,185.72
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,196.62,132.59
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,141.19,85.88
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,84.71,45.61
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,39.55,30.36
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,26.34,17.53
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.11,1.88
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,10.48,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,8.58,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,27.22,15.42
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,46.51,34.86
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,72.16,58.54
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,105.31,88.76
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,130.31,111.24
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,155.63,133.58
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,135.63,115.22
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,124.67,104.65
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,152.99,128.89
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,181.63,152.93
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,147.99,123.48
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,116.17,95.61
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,142.24,117.64
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,168.47,139.47
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,180.83,149.77
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,193.17,160.07
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,202.03,167.12
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,210.83,174.13
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,245.21,203.06
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,290.17,240.38
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,271.46,224.68
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,244.54,202.33
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,276.64,229.28
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,298.81,247.73
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,295.23,244.86
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,291.06,241.54
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,329.18,273.94
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,354.38,294.71
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,324.18,269.2
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,294.33,243.92
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,283.87,234.29
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,264.41,215.93
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,226.89,182.59
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,190.05,149.51
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,152.37,115.99
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,116.08,84.43
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,80.55,56.25
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,48.52,34.97
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,32.16,22.84
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,17.3,3.41
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,10.48,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,7.15,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,95.04,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,214.6,160.99
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,313.9,261.8
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,388.93,330.31
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,469.62,400.29
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,397.31,340.89
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,299.73,257.45
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,212.58,182.22
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,113.3,93.7
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,165.04,138.43
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,230.14,193.01
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,235.27,196.15
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,240.28,199.38
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,194.04,159.89
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,161.24,131.58
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,108.72,87.5
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,59.59,45.75
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,238.45,198.81
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,433.8,357.21
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,484.37,397.9
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,543.49,445.15
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,374.6,308.84
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,206.93,169.21
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,173.74,142.29
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,141.44,115.46
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,211.17,174.73
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,274.62,227.57
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,190.47,157.41
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,108.43,88.02
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,122.53,100.37
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,136.47,112.46
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,119.27,97.97
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,102.26,83.58
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,91.38,74.38
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,80.56,65.12
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,125.45,93.41
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,139.99,93.38
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,89.66,56.21
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,50.04,34.55
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,32.72,23.44
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,20.56,6.76
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,12.39,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.81,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.41,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,20.43,10.82
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,34.41,24.48
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,51.54,40.24
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,68.33,55.59
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,84.95,70.47
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,101.48,85.0
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,227.65,198.5
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,341.72,298.7
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,409.09,355.43
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,465.75,402.4
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,561.07,482.51
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,646.79,553.18
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,629.22,535.74
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,595.59,506.2
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,582.88,494.12
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,568.3,480.49
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,583.18,491.61
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,596.52,501.31
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,372.34,316.2
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,151.91,125.89
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,163.77,136.35
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,175.53,146.46
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,176.03,146.95
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,176.49,147.45
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,189.92,159.16
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,202.9,170.47
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,192.77,161.98
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,182.79,153.66
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,161.15,135.29
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,140.21,117.46
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,127.66,107.04
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,115.2,96.58
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,102.37,85.52
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,89.63,74.42
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,76.08,62.57
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,62.63,50.63
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,49.75,38.89
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,37.01,27.15
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,24.61,16.57
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,12.05,2.49
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,6.2,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,44.42,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,116.36,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,216.85,171.15
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,315.59,269.71
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,392.8,341.94
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,475.41,416.05
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,537.59,471.01
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,600.95,525.01
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,655.6,568.53
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,709.88,609.68
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,751.98,641.52
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,797.83,675.9
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,830.57,699.4
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,860.51,720.67
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,878.74,733.29
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,893.39,743.38
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,904.48,750.93
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,911.95,755.94
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,911.57,755.22
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,907.48,751.96
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,896.64,744.04
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,882.17,733.94
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,726.01,611.56
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,562.08,475.24
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,617.46,524.47
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,657.97,559.82
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,556.79,474.53
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,462.36,394.09
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,548.65,469.28
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,605.79,516.6
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,555.76,472.39
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,503.72,425.68
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,445.89,372.59
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,388.37,318.47
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,328.81,261.54
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,269.94,204.49
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,208.95,147.25
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,151.89,96.3
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,95.98,53.48
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,46.56,27.97
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,28.61,20.39
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,21.23,9.78
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,11.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,66.65,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,163.69,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,265.86,213.61
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,370.27,317.78
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,446.24,389.43
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,526.52,461.59
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,590.27,518.05
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,654.98,572.12
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,707.27,612.32
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,758.47,650.5
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,793.39,676.38
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,832.48,705.3
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,863.71,725.96
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,891.89,744.09
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,911.72,757.45
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,927.97,768.27
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,937.48,774.18
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,943.12,777.42
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,942.07,774.53
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,937.05,768.95
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,925.54,759.76
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,910.15,747.9
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,887.79,730.07
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,861.81,709.71
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,830.45,686.31
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,795.86,660.48
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,756.0,630.8
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,713.55,597.69
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,665.91,558.15
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,616.33,516.25
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,562.71,470.42
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,508.17,422.55
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,449.81,369.53
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,390.88,314.83
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,329.34,257.19
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,269.58,200.56
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,208.7,144.45
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,151.63,94.19
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,95.38,51.84
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,46.55,26.98
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,27.9,19.71
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.03,10.37
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,11.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
