Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,0.0,63.0,3.0,10.0,63.0,58.59,45.21
2016,2,22,9,15,0.0,101.0,3.1,10.5,101.0,96.4,77.33
2016,2,22,9,30,0.0,139.0,3.2,11.0,139.0,135.87,110.24
2016,2,22,9,45,0.0,115.5,3.3,11.5,115.5,109.99,87.97
2016,2,22,10,0,0.0,92.0,3.4,12.0,92.0,85.96,67.42
2016,2,22,10,15,0.0,127.5,3.35,12.0,127.5,121.24,96.81
2016,2,22,10,30,0.0,163.0,3.3,12.0,163.0,157.09,126.24
2016,2,22,10,45,2.0,174.0,3.3,12.5,175.0,169.54,136.02
2016,2,22,11,0,4.0,185.0,3.3,13.0,187.0,182.02,145.78
2016,2,22,11,15,6.0,195.5,3.25,13.0,199.5,193.98,155.35
2016,2,22,11,30,8.0,206.0,3.2,13.0,212.0,205.91,164.87
2016,2,22,11,45,4.0,164.5,3.2,13.0,167.5,160.03,127.31
2016,2,22,12,0,0.0,123.0,3.2,13.0,123.0,115.58,90.72
2016,2,22,12,15,0.0,77.5,3.15,13.0,77.5,72.25,54.89
2016,2,22,12,30,0.0,32.0,3.1,13.0,32.0,29.79,19.43
2016,2,22,12,45,3.0,117.5,3.05,13.5,119.5,112.61,88.34
2016,2,22,13,0,6.0,203.0,3.0,14.0,207.0,197.92,157.53
2016,2,22,13,15,3.0,179.0,2.95,14.0,181.0,171.62,136.07
2016,2,22,13,30,0.0,155.0,2.9,14.0,155.0,145.85,115.17
2016,2,22,13,45,0.0,146.5,2.85,14.0,146.5,137.55,108.55
2016,2,22,14,0,0.0,138.0,2.8,14.0,138.0,129.31,101.95
2016,2,22,14,15,0.0,119.0,2.75,13.5,119.0,111.21,87.39
2016,2,22,14,30,0.0,100.0,2.7,13.0,100.0,93.26,72.83
2016,2,22,14,45,0.0,101.5,2.65,13.0,101.5,94.63,74.15
2016,2,22,15,0,0.0,103.0,2.6,13.0,103.0,95.98,75.45
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,79.17,61.66
2016,2,22,15,30,0.0,67.0,2.6,12.0,67.0,62.34,47.7
2016,2,22,15,45,0.0,59.5,2.6,12.0,59.5,55.33,41.88
2016,2,22,16,0,0.0,52.0,2.6,12.0,52.0,48.33,36.0
2016,2,22,16,15,0.0,45.0,2.6,11.5,45.0,41.8,30.54
2016,2,22,16,30,0.0,38.0,2.6,11.0,38.0,35.28,25.01
2016,2,22,16,45,0.0,30.0,2.65,10.5,30.0,27.83,18.57
2016,2,22,17,0,0.0,22.0,2.7,10.0,22.0,20.39,12.05
2016,2,22,17,15,0.0,15.5,2.75,9.5,15.5,14.36,7.25
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,8.33,1.61
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,4.16,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,23,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,23,7,45,0.0,1.0,3.15,5.0,1.0,0.92,0.0
2016,2,23,8,0,0.0,2.0,3.3,5.0,2.0,1.85,0.0
2016,2,23,8,15,0.0,2.5,3.3,5.0,2.5,2.31,0.0
2016,2,23,8,30,0.0,3.0,3.3,5.0,3.0,2.78,0.0
2016,2,23,8,45,0.0,4.0,3.35,5.0,4.0,3.7,0.0
2016,2,23,9,0,0.0,5.0,3.4,5.0,5.0,4.63,0.0
2016,2,23,9,15,0.0,45.5,3.35,5.0,45.5,42.28,31.68
2016,2,23,9,30,0.0,86.0,3.3,5.0,86.0,80.39,64.84
2016,2,23,9,45,0.0,82.5,3.25,5.5,82.5,76.83,61.41
2016,2,23,10,0,0.0,79.0,3.2,6.0,79.0,73.56,58.31
2016,2,23,10,15,3.0,133.0,3.05,6.0,135.0,129.34,106.0
2016,2,23,10,30,6.0,187.0,2.9,6.0,191.0,187.28,154.57
2016,2,23,10,45,11.0,207.5,2.8,6.5,214.5,212.37,174.89
2016,2,23,11,0,16.0,228.0,2.7,7.0,238.0,237.49,195.04
2016,2,23,11,15,8.0,150.0,2.55,7.0,155.0,149.69,121.79
2016,2,23,11,30,0.0,72.0,2.4,7.0,72.0,67.1,51.86
2016,2,23,11,45,0.0,98.0,2.3,7.0,98.0,91.51,72.6
2016,2,23,12,0,0.0,124.0,2.2,7.0,124.0,116.54,93.59
2016,2,23,12,15,0.0,111.0,2.1,7.0,111.0,103.95,82.93
2016,2,23,12,30,0.0,98.0,2.0,7.0,98.0,91.5,72.44
2016,2,23,12,45,0.0,112.0,1.9,7.5,112.0,104.84,83.54
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,118.2,94.54
2016,2,23,13,15,0.0,127.0,1.8,8.0,127.0,119.08,95.31
2016,2,23,13,30,0.0,128.0,1.8,8.0,128.0,119.96,96.12
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,116.55,93.36
2016,2,23,14,0,0.0,121.0,1.8,8.0,121.0,113.16,90.64
2016,2,23,14,15,0.0,124.0,1.8,8.0,124.0,115.92,93.11
2016,2,23,14,30,0.0,127.0,1.8,8.0,127.0,118.65,95.57
2016,2,23,14,45,0.0,115.0,1.8,8.0,115.0,107.28,86.17
2016,2,23,15,0,0.0,103.0,1.8,8.0,103.0,95.98,76.82
2016,2,23,15,15,0.0,80.5,1.8,8.0,80.5,74.96,59.11
2016,2,23,15,30,0.0,58.0,1.8,8.0,58.0,53.94,41.21
2016,2,23,15,45,0.0,52.0,1.8,8.0,52.0,48.34,36.5
2016,2,23,16,0,0.0,46.0,1.8,8.0,46.0,42.74,31.74
2016,2,23,16,15,237.0,75.0,1.8,7.5,148.5,119.84,89.43
2016,2,23,16,30,474.0,104.0,1.8,7.0,251.0,166.22,117.13
2016,2,23,16,45,410.5,92.5,1.85,7.0,203.5,117.82,79.13
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,76.92,52.71
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,49.28,38.9
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,38.58,28.3
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,19.93,7.17
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,9.5,5.75,12.5,9.5,8.8,0.0
2016,2,24,7,30,0.0,19.0,5.9,13.0,19.0,17.62,8.38
2016,2,24,7,45,0.0,32.0,6.1,14.0,32.0,29.72,19.25
2016,2,24,8,0,0.0,45.0,6.3,15.0,45.0,41.97,29.92
2016,2,24,8,15,0.0,59.5,6.55,15.5,59.5,56.42,42.35
2016,2,24,8,30,0.0,74.0,6.8,16.0,74.0,70.78,54.52
2016,2,24,8,45,0.0,89.0,7.1,16.5,89.0,85.65,66.9
2016,2,24,9,0,0.0,104.0,7.4,17.0,104.0,100.48,79.05
2016,2,24,9,15,0.0,86.0,7.45,17.0,86.0,80.72,62.32
2016,2,24,9,30,0.0,68.0,7.5,17.0,68.0,63.27,47.56
2016,2,24,9,45,0.0,49.5,7.55,17.5,49.5,46.02,32.93
2016,2,24,10,0,0.0,31.0,7.6,18.0,31.0,28.81,18.42
2016,2,24,10,15,0.0,52.5,7.5,18.0,52.5,48.84,35.02
2016,2,24,10,30,0.0,74.0,7.4,18.0,74.0,68.92,51.54
2016,2,24,10,45,0.0,54.5,7.3,18.5,54.5,50.73,36.34
2016,2,24,11,0,0.0,35.0,7.2,19.0,35.0,32.56,21.25
2016,2,24,11,15,402.0,80.0,7.0,19.0,349.5,470.42,385.84
2016,2,24,11,30,804.0,125.0,6.8,19.0,664.0,882.22,700.29
2016,2,24,11,45,423.5,211.5,6.65,19.0,496.0,630.31,504.35
2016,2,24,12,0,43.0,298.0,6.5,19.0,328.0,343.51,270.79
2016,2,24,12,15,49.0,306.0,6.4,19.0,340.5,355.01,280.25
2016,2,24,12,30,55.0,314.0,6.3,19.0,353.0,366.04,288.85
2016,2,24,12,45,27.5,194.0,6.25,19.5,213.5,214.21,168.38
2016,2,24,13,0,0.0,74.0,6.2,20.0,74.0,68.99,50.68
2016,2,24,13,15,0.0,47.0,6.35,20.0,47.0,43.77,30.22
2016,2,24,13,30,0.0,20.0,6.5,20.0,20.0,18.61,9.63
2016,2,24,13,45,0.0,30.5,6.65,20.0,30.5,28.38,17.67
2016,2,24,14,0,0.0,41.0,6.8,20.0,41.0,38.16,25.73
2016,2,24,14,15,373.0,91.5,6.9,19.5,315.0,340.57,277.7
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,596.17,479.6
2016,2,24,14,45,511.0,191.0,7.1,19.0,489.5,473.74,379.78
2016,2,24,15,0,276.0,240.0,7.2,19.0,390.0,370.35,295.63
2016,2,24,15,15,138.0,129.5,7.15,18.5,204.5,185.32,147.08
2016,2,24,15,30,0.0,19.0,7.1,18.0,19.0,17.64,9.14
2016,2,24,15,45,378.5,49.0,7.05,17.5,200.0,175.78,134.1
2016,2,24,16,0,757.0,79.0,7.0,17.0,381.0,288.72,212.78
2016,2,24,16,15,718.5,74.5,6.75,16.0,331.5,227.05,157.84
2016,2,24,16,30,680.0,70.0,6.5,15.0,282.0,171.1,109.39
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,115.7,66.67
2016,2,24,17,0,551.0,59.0,6.0,14.0,180.0,67.9,38.42
2016,2,24,17,15,458.5,49.0,5.95,13.5,132.0,37.66,27.67
2016,2,24,17,30,366.0,39.0,5.9,13.0,84.0,31.16,21.27
2016,2,24,17,45,218.5,24.5,5.85,13.0,48.0,19.84,7.75
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,9.53,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,64.0,18.5,5.2,2.5,25.0,55.53,2.98
2016,2,25,7,30,128.0,37.0,5.3,3.0,50.0,118.77,93.15
2016,2,25,7,45,165.5,57.5,5.4,3.5,84.5,168.75,141.54
2016,2,25,8,0,203.0,78.0,5.5,4.0,119.0,221.41,190.18
2016,2,25,8,15,241.5,93.5,5.7,4.5,155.5,270.52,234.89
2016,2,25,8,30,280.0,109.0,5.9,5.0,192.0,322.71,281.16
2016,2,25,8,45,520.0,95.5,6.1,5.5,282.5,498.51,434.25
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,677.11,583.26
2016,2,25,9,15,603.5,122.5,6.35,6.0,371.5,630.39,542.3
2016,2,25,9,30,447.0,163.0,6.4,6.0,370.0,566.46,485.85
2016,2,25,9,45,289.5,203.5,6.5,6.5,342.0,481.97,410.91
2016,2,25,10,0,132.0,244.0,6.6,7.0,314.0,388.23,327.25
2016,2,25,10,15,352.0,214.5,6.6,7.0,419.0,556.79,471.88
2016,2,25,10,30,572.0,185.0,6.6,7.0,524.0,734.81,618.62
2016,2,25,10,45,432.0,239.0,6.6,7.5,502.0,675.7,564.65
2016,2,25,11,0,292.0,293.0,6.6,8.0,480.0,599.13,497.69
2016,2,25,11,15,163.0,285.0,6.6,8.0,390.0,457.69,380.29
2016,2,25,11,30,34.0,277.0,6.6,8.0,300.0,316.38,260.42
2016,2,25,11,45,257.0,272.5,6.6,8.0,451.5,535.57,445.95
2016,2,25,12,0,480.0,268.0,6.6,8.0,603.0,736.57,609.37
2016,2,25,12,15,442.5,287.0,6.55,8.0,597.5,714.34,589.4
2016,2,25,12,30,405.0,306.0,6.5,8.0,592.0,681.28,562.07
2016,2,25,12,45,287.5,325.0,6.5,8.0,528.0,591.11,487.63
2016,2,25,13,0,170.0,344.0,6.5,8.0,464.0,494.84,407.67
2016,2,25,13,15,125.5,331.0,6.45,8.0,419.0,438.19,361.14
2016,2,25,13,30,81.0,318.0,6.4,8.0,374.0,376.08,309.83
2016,2,25,13,45,387.5,243.5,6.35,8.0,496.5,538.83,449.32
2016,2,25,14,0,694.0,169.0,6.3,8.0,619.0,659.01,549.78
2016,2,25,14,15,632.0,179.5,6.2,8.0,577.0,597.45,498.14
2016,2,25,14,30,570.0,190.0,6.1,8.0,535.0,536.38,447.09
2016,2,25,14,45,451.5,210.5,6.05,8.0,474.0,460.39,383.02
2016,2,25,15,0,333.0,231.0,6.0,8.0,413.0,390.78,324.12
2016,2,25,15,15,166.5,147.0,5.8,7.5,238.0,216.41,179.11
2016,2,25,15,30,0.0,63.0,5.6,7.0,63.0,58.61,45.32
2016,2,25,15,45,201.0,102.5,5.45,7.0,183.5,164.57,133.03
2016,2,25,16,0,402.0,142.0,5.3,7.0,304.0,243.65,192.54
2016,2,25,16,15,559.5,106.0,5.1,6.5,300.5,221.54,164.64
2016,2,25,16,30,717.0,70.0,4.9,6.0,297.0,178.04,117.33
2016,2,25,16,45,670.0,62.5,4.7,6.0,245.5,120.26,70.3
2016,2,25,17,0,623.0,55.0,4.5,6.0,194.0,67.91,37.45
2016,2,25,17,15,536.0,46.0,4.35,5.5,144.0,34.87,26.14
2016,2,25,17,30,449.0,37.0,4.2,5.0,94.0,29.14,20.34
2016,2,25,17,45,224.5,26.0,4.05,4.5,54.5,21.13,9.91
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,14.3,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,186.5,18.5,3.05,0.0,38.0,116.07,34.58
2016,2,26,7,30,373.0,37.0,3.3,0.0,76.0,242.24,197.15
2016,2,26,7,45,485.5,46.0,3.6,0.5,127.0,330.57,282.17
2016,2,26,8,0,598.0,55.0,3.9,1.0,178.0,428.73,371.66
2016,2,26,8,15,299.0,74.5,4.0,1.0,136.0,292.54,256.56
2016,2,26,8,30,0.0,94.0,4.1,1.0,94.0,92.86,77.19
2016,2,26,8,45,40.0,128.0,4.2,1.5,143.5,166.36,142.99
2016,2,26,9,0,80.0,162.0,4.3,2.0,193.0,236.19,204.05
2016,2,26,9,15,474.5,122.0,4.25,2.0,341.0,527.21,459.23
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,810.41,686.59
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,853.75,715.01
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,887.59,737.42
2016,2,26,10,15,928.5,86.0,4.2,3.5,613.5,917.61,756.76
2016,2,26,10,30,941.0,88.0,4.2,4.0,650.0,944.43,773.6
2016,2,26,10,45,642.5,185.5,4.2,4.5,577.5,810.27,669.66
2016,2,26,11,0,344.0,283.0,4.2,5.0,505.0,635.06,525.26
2016,2,26,11,15,451.0,256.0,4.2,5.0,556.5,713.24,589.18
2016,2,26,11,30,558.0,229.0,4.2,5.0,608.0,778.0,640.6
2016,2,26,11,45,405.5,282.5,4.2,5.5,561.0,681.11,559.98
2016,2,26,12,0,253.0,336.0,4.2,6.0,514.0,585.13,479.88
2016,2,26,12,15,619.5,213.0,4.2,6.0,652.0,796.69,653.22
2016,2,26,12,30,986.0,90.0,4.2,6.0,790.0,957.83,772.78
2016,2,26,12,45,979.5,92.5,4.25,6.0,785.5,933.8,754.39
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,906.26,734.91
2016,2,26,13,15,969.0,94.5,4.3,6.0,768.5,874.18,711.62
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,838.88,685.9
2016,2,26,13,45,956.0,94.5,4.3,6.0,735.0,797.94,655.81
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,754.48,623.6
2016,2,26,14,15,937.5,93.5,4.25,6.0,685.5,706.37,585.09
2016,2,26,14,30,928.0,92.0,4.2,6.0,657.0,656.3,544.03
2016,2,26,14,45,912.0,91.0,4.2,6.0,621.0,601.43,498.33
2016,2,26,15,0,896.0,90.0,4.2,6.0,585.0,545.92,450.87
2016,2,26,15,15,878.0,87.5,4.05,5.5,543.0,486.78,399.47
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,427.69,346.6
2016,2,26,15,45,830.5,82.5,3.8,5.0,453.5,365.04,289.12
2016,2,26,16,0,801.0,80.0,3.7,5.0,406.0,304.38,232.45
2016,2,26,16,15,765.0,75.5,3.35,4.5,355.0,242.72,175.36
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,181.84,120.56
2016,2,26,16,45,673.5,65.0,2.65,3.5,251.5,123.67,73.53
2016,2,26,17,0,618.0,59.0,2.3,3.0,199.0,71.96,41.21
2016,2,26,17,15,530.5,49.5,2.15,2.0,148.0,37.82,29.3
2016,2,26,17,30,443.0,40.0,2.0,1.0,97.0,31.78,23.2
2016,2,26,17,45,290.0,26.5,1.85,0.5,57.0,21.48,11.08
2016,2,26,18,0,137.0,13.0,1.7,0.0,17.0,12.39,0.0
2016,2,26,18,15,68.5,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,107.98,46.7
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,224.91,183.84
2016,2,27,7,45,422.0,52.0,2.1,0.0,124.5,305.18,260.35
2016,2,27,8,0,516.0,64.0,2.3,0.0,173.0,393.77,341.01
2016,2,27,8,15,578.0,72.5,2.4,0.5,225.0,466.38,405.03
2016,2,27,8,30,640.0,81.0,2.5,1.0,277.0,542.63,469.59
2016,2,27,8,45,685.5,86.5,2.7,2.0,328.5,606.93,521.59
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,672.37,571.89
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,725.9,611.12
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,778.59,648.84
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,818.21,676.52
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,860.79,706.21
2016,2,27,10,15,855.5,109.5,3.35,5.0,600.0,891.88,727.69
2016,2,27,10,30,870.0,112.0,3.4,5.0,637.0,919.96,746.99
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.5,941.75,760.71
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,960.11,772.03
2016,2,27,11,15,902.0,115.5,3.6,6.0,717.5,969.04,777.33
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,974.2,780.15
2016,2,27,11,45,914.0,116.0,3.65,6.5,752.5,972.7,777.33
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,960.08,766.74
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,948.46,757.82
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,933.14,746.38
2016,2,27,12,45,932.0,109.5,3.6,7.5,772.5,914.33,731.57
2016,2,27,13,0,942.0,103.0,3.6,8.0,771.0,891.61,714.09
2016,2,27,13,15,938.0,102.0,3.55,8.0,759.0,859.7,690.98
2016,2,27,13,30,934.0,101.0,3.5,8.0,747.0,824.69,665.62
2016,2,27,13,45,929.0,99.5,3.45,8.5,726.5,785.5,635.93
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,743.62,604.21
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,696.35,567.17
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,647.18,527.77
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,594.39,484.6
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,540.38,439.25
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,481.68,389.24
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,423.07,337.78
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,361.89,282.33
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,301.78,226.76
2016,2,27,16,15,772.5,69.5,2.1,7.5,354.5,239.76,170.2
2016,2,27,16,30,737.0,65.0,1.8,7.0,304.0,181.13,118.0
2016,2,27,16,45,690.0,58.5,1.5,6.5,252.5,123.14,71.31
2016,2,27,17,0,643.0,52.0,1.2,6.0,201.0,70.62,38.51
2016,2,27,17,15,559.0,44.5,1.2,5.0,150.0,33.24,24.82
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,28.81,20.33
2016,2,27,17,45,325.0,25.0,1.2,3.5,58.5,19.89,10.19
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,12.39,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.0,17.5,1.25,1.5,41.5,125.78,67.07
2016,2,28,7,30,410.0,35.0,1.4,2.0,83.0,260.12,212.05
2016,2,28,7,45,499.5,45.0,1.55,3.0,132.5,339.52,285.89
2016,2,28,8,0,589.0,55.0,1.7,4.0,182.0,426.96,362.84
2016,2,28,8,15,647.0,62.0,1.65,4.5,234.5,498.33,423.53
2016,2,28,8,30,705.0,69.0,1.6,5.0,287.0,573.04,483.99
2016,2,28,8,45,742.0,74.0,1.6,6.0,338.5,629.11,526.15
2016,2,28,9,0,779.0,79.0,1.6,7.0,390.0,690.01,569.12
2016,2,28,9,15,806.5,83.0,1.75,7.5,438.0,742.24,606.46
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,793.29,642.24
2016,2,28,9,45,852.0,90.5,2.1,9.0,528.5,834.26,669.37
2016,2,28,10,0,870.0,94.0,2.3,10.0,571.0,872.84,694.45
2016,2,28,10,15,884.0,96.5,2.4,10.5,607.5,904.03,714.37
2016,2,28,10,30,898.0,99.0,2.5,11.0,644.0,932.14,732.07
2016,2,28,10,45,904.0,102.5,2.7,12.0,672.5,950.9,742.78
2016,2,28,11,0,910.0,106.0,2.9,13.0,701.0,966.0,751.01
2016,2,28,11,15,916.5,107.0,2.95,13.0,723.0,967.11,751.09
2016,2,28,11,30,923.0,108.0,3.0,13.0,745.0,972.33,754.34
2016,2,28,11,45,921.0,111.5,3.15,13.5,757.0,968.8,751.05
2016,2,28,12,0,919.0,115.0,3.3,14.0,769.0,961.46,745.29
2016,2,28,12,15,920.5,116.0,3.4,14.0,774.5,950.78,738.34
2016,2,28,12,30,922.0,117.0,3.5,14.0,780.0,936.38,728.9
2016,2,28,12,45,944.5,105.5,3.6,14.5,782.0,922.79,718.78
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,904.67,705.56
2016,2,28,13,15,963.5,93.5,3.7,15.0,772.0,873.02,683.51
2016,2,28,13,30,960.0,93.0,3.7,15.0,760.0,838.13,659.19
2016,2,28,13,45,944.0,96.5,3.75,15.0,737.5,795.22,629.17
2016,2,28,14,0,928.0,100.0,3.8,15.0,715.0,750.25,597.4
2016,2,28,14,15,919.0,98.0,3.75,15.0,686.5,702.52,560.81
2016,2,28,14,30,910.0,96.0,3.7,15.0,658.0,652.86,521.81
2016,2,28,14,45,888.5,97.0,3.7,15.0,621.0,598.32,478.13
2016,2,28,15,0,867.0,98.0,3.7,15.0,584.0,542.13,432.07
2016,2,28,15,15,848.5,95.0,3.5,14.5,542.0,483.49,383.22
2016,2,28,15,30,830.0,92.0,3.3,14.0,500.0,425.05,333.05
2016,2,28,15,45,803.0,88.0,3.15,13.5,453.0,363.22,278.98
2016,2,28,16,0,776.0,84.0,3.0,13.0,406.0,303.19,225.28
2016,2,28,16,15,739.5,79.0,2.8,12.5,355.0,239.74,168.78
2016,2,28,16,30,703.0,74.0,2.6,12.0,304.0,181.95,118.27
2016,2,28,16,45,655.5,66.5,2.45,11.5,252.5,124.61,72.72
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,72.81,40.26
2016,2,28,17,15,523.5,49.5,2.3,10.5,150.5,37.41,27.97
2016,2,28,17,30,439.0,40.0,2.3,10.0,100.0,31.38,22.07
2016,2,28,17,45,301.0,27.0,2.35,9.5,59.5,21.63,11.58
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,13.34,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,104.64,66.61
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,211.32,171.32
2016,2,29,7,45,397.0,52.5,4.1,8.5,126.0,296.54,248.59
2016,2,29,8,0,505.0,63.0,4.2,9.0,175.0,391.08,331.84
2016,2,29,8,15,566.5,71.5,4.25,9.5,226.5,463.17,393.96
2016,2,29,8,30,628.0,80.0,4.3,10.0,278.0,539.04,456.93
2016,2,29,8,45,688.5,82.0,4.4,11.0,332.0,609.5,512.86
2016,2,29,9,0,749.0,84.0,4.5,12.0,386.0,682.17,566.98
2016,2,29,9,15,778.0,88.5,4.5,12.5,434.0,731.16,601.81
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,783.29,638.34
2016,2,29,9,45,831.5,95.0,4.5,14.0,526.0,827.31,666.78
2016,2,29,10,0,856.0,97.0,4.5,15.0,570.0,869.28,693.15
2016,2,29,10,15,869.5,99.5,4.5,15.0,606.5,899.78,713.48
2016,2,29,10,30,883.0,102.0,4.5,15.0,643.0,927.21,731.6
2016,2,29,10,45,893.5,103.5,4.5,15.5,672.0,947.46,743.18
2016,2,29,11,0,904.0,105.0,4.5,16.0,701.0,956.33,746.76
2016,2,29,11,15,910.5,106.0,4.5,16.0,722.5,965.23,752.04
2016,2,29,11,30,917.0,107.0,4.5,16.0,744.0,970.41,754.84
2016,2,29,11,45,923.0,106.5,4.5,16.0,758.0,969.65,753.65
2016,2,29,12,0,929.0,106.0,4.5,16.0,772.0,965.07,749.99
2016,2,29,12,15,930.5,106.5,4.45,16.0,777.0,953.71,741.31
2016,2,29,12,30,932.0,107.0,4.4,16.0,782.0,938.61,730.19
2016,2,29,12,45,939.5,102.5,4.35,16.5,780.5,919.55,715.06
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,896.65,697.39
2016,2,29,13,15,944.0,97.5,4.15,17.0,767.0,865.76,675.21
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,831.68,650.77
2016,2,29,13,45,939.0,94.5,3.9,17.0,736.0,793.21,623.38
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,751.84,593.78
2016,2,29,14,15,928.5,90.5,3.65,16.5,689.0,704.49,558.95
2016,2,29,14,30,920.0,89.0,3.5,16.0,661.0,655.14,521.09
2016,2,29,14,45,913.0,85.5,3.35,16.0,627.0,602.86,479.12
2016,2,29,15,0,906.0,82.0,3.2,16.0,593.0,548.95,434.77
2016,2,29,15,15,890.0,79.5,2.9,15.5,552.0,490.48,386.04
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,430.67,334.81
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,369.47,280.63
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,308.96,225.95
2016,2,29,16,15,805.5,65.0,1.85,14.0,368.0,246.06,170.22
2016,2,29,16,30,773.0,61.0,1.6,13.0,317.0,186.16,118.05
2016,2,29,16,45,729.0,55.5,1.4,12.5,265.0,126.93,70.9
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,72.73,37.2
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,34.52,25.39
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,30.04,21.03
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,21.28,11.92
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,12.06,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,59.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,119.0,11.0,1.3,4.0,13.0,55.01,0.0
2016,3,1,7,15,272.0,24.0,1.45,4.5,51.5,168.5,117.19
2016,3,1,7,30,425.0,37.0,1.6,5.0,90.0,272.92,223.38
2016,3,1,7,45,502.0,47.0,1.8,6.0,138.5,347.36,291.4
2016,3,1,8,0,579.0,57.0,2.0,7.0,187.0,428.54,362.17
2016,3,1,8,15,633.5,63.5,1.9,8.0,238.5,497.17,418.93
2016,3,1,8,30,688.0,70.0,1.8,9.0,290.0,568.85,475.13
2016,3,1,8,45,714.5,77.5,1.7,10.0,338.5,624.34,515.36
2016,3,1,9,0,741.0,85.0,1.6,11.0,387.0,679.55,552.69
2016,3,1,9,15,767.5,89.0,1.65,11.5,433.5,725.79,584.27
2016,3,1,9,30,794.0,93.0,1.7,12.0,480.0,775.04,617.42
2016,3,1,9,45,803.0,100.0,1.75,13.0,520.0,811.56,639.61
2016,3,1,10,0,812.0,107.0,1.8,14.0,560.0,845.33,659.61
2016,3,1,10,15,826.5,109.5,2.05,14.5,595.5,875.87,680.44
2016,3,1,10,30,841.0,112.0,2.3,15.0,631.0,903.52,699.14
2016,3,1,10,45,842.0,118.0,2.55,16.0,657.5,919.76,708.54
2016,3,1,11,0,843.0,124.0,2.8,17.0,684.0,932.4,715.49
2016,3,1,11,15,525.0,232.0,3.05,17.0,584.5,760.26,592.29
2016,3,1,11,30,207.0,340.0,3.3,17.0,485.0,557.99,436.52
2016,3,1,11,45,528.5,238.0,3.55,17.5,617.5,762.1,596.34
2016,3,1,12,0,850.0,136.0,3.8,18.0,750.0,936.06,720.93
2016,3,1,12,15,851.5,136.5,3.9,18.0,754.5,925.01,712.17
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,910.43,702.49
2016,3,1,12,45,857.0,134.0,4.15,18.0,756.5,890.81,689.6
2016,3,1,13,0,861.0,131.0,4.3,18.0,754.0,867.73,674.26
2016,3,1,13,15,856.5,130.5,4.35,18.0,741.5,837.04,653.1
2016,3,1,13,30,852.0,130.0,4.4,18.0,729.0,803.51,629.92
2016,3,1,13,45,842.5,129.5,4.45,18.0,708.5,763.64,601.97
2016,3,1,14,0,833.0,129.0,4.5,18.0,688.0,721.67,571.16
2016,3,1,14,15,822.0,127.0,4.45,18.0,660.0,675.35,535.55
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,627.56,498.13
2016,3,1,14,45,615.5,173.0,4.4,18.0,546.0,523.02,415.27
2016,3,1,15,0,420.0,221.0,4.4,18.0,460.0,431.22,341.82
2016,3,1,15,15,210.0,131.0,4.3,17.5,250.5,222.26,176.61
2016,3,1,15,30,0.0,41.0,4.2,17.0,41.0,38.11,26.32
2016,3,1,15,45,29.0,107.5,4.1,17.0,119.5,110.0,85.94
2016,3,1,16,0,58.0,174.0,4.0,17.0,198.0,174.24,137.95
2016,3,1,16,15,50.0,154.0,3.95,16.5,173.0,149.35,117.73
2016,3,1,16,30,42.0,134.0,3.9,16.0,148.0,125.6,98.5
2016,3,1,16,45,30.5,112.0,3.85,15.5,121.5,101.11,78.77
2016,3,1,17,0,19.0,90.0,3.8,15.0,95.0,80.42,62.14
2016,3,1,17,15,9.5,68.5,3.9,14.5,71.0,60.43,47.87
2016,3,1,17,30,0.0,47.0,4.0,14.0,47.0,42.18,31.22
2016,3,1,17,45,0.0,27.5,4.1,14.0,27.5,25.24,15.06
2016,3,1,18,0,0.0,8.0,4.2,14.0,8.0,7.41,0.0
2016,3,1,18,15,0.0,4.0,4.35,14.0,4.0,3.81,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,7.0,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,14.0,3.7,3.0,17.0,61.21,0.0
2016,3,2,7,15,281.5,28.0,3.95,3.0,58.0,179.33,131.23
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,284.85,237.51
2016,3,2,7,45,524.5,51.5,4.5,3.5,150.5,366.07,313.48
2016,3,2,8,0,613.0,61.0,4.8,4.0,202.0,454.83,393.56
2016,3,2,8,15,668.0,68.0,4.85,4.0,255.5,526.26,456.88
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,600.64,520.45
2016,3,2,8,45,763.5,78.5,5.0,4.5,361.5,658.48,566.92
2016,3,2,9,0,804.0,82.0,5.1,5.0,414.0,721.49,615.37
2016,3,2,9,15,829.5,86.0,5.05,5.0,462.5,773.27,654.22
2016,3,2,9,30,855.0,90.0,5.0,5.0,511.0,823.63,691.26
2016,3,2,9,45,877.0,91.5,4.95,5.5,555.0,866.27,720.44
2016,3,2,10,0,899.0,93.0,4.9,6.0,599.0,906.59,747.38
2016,3,2,10,15,672.5,167.5,4.8,6.0,559.0,812.77,673.29
2016,3,2,10,30,446.0,242.0,4.7,6.0,519.0,695.78,576.65
2016,3,2,10,45,698.5,170.0,4.6,6.5,626.5,855.0,701.69
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,996.25,802.11
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,1005.33,805.61
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,1010.48,807.42
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,1009.02,805.16
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,1003.55,800.26
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,990.67,790.76
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,973.88,778.63
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,951.73,761.82
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,925.79,742.36
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,893.42,718.79
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,857.77,692.83
2016,3,2,13,45,969.0,92.0,4.2,8.0,762.0,816.33,662.86
2016,3,2,14,0,964.0,90.0,4.2,8.0,741.0,772.1,630.6
2016,3,2,14,15,955.5,89.0,4.1,7.5,712.5,723.99,594.38
2016,3,2,14,30,947.0,88.0,4.0,7.0,684.0,673.78,554.55
2016,3,2,14,45,933.0,87.0,3.95,7.0,647.5,618.62,509.07
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,562.39,461.51
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,502.56,410.36
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,441.46,356.53
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,377.71,298.53
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,315.64,240.83
2016,3,2,16,15,796.5,72.0,3.3,5.5,378.0,252.44,182.4
2016,3,2,16,30,762.0,68.0,3.0,5.0,326.0,192.51,128.09
2016,3,2,16,45,714.0,62.0,2.75,4.5,272.5,132.83,78.91
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,78.76,43.68
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,35.94,27.56
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,31.65,23.23
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,23.38,14.57
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,14.66,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,8.58,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,17.16,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,147.72,111.98
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,271.67,228.39
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,350.23,301.48
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,436.04,378.71
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,505.51,438.84
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,577.94,499.08
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,632.14,541.08
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,685.65,580.16
2016,3,3,9,15,464.5,158.0,2.65,3.0,360.5,570.9,483.93
2016,3,3,9,30,205.0,219.0,2.6,3.0,322.0,416.78,352.82
2016,3,3,9,45,266.5,229.5,2.55,3.5,374.5,497.51,418.62
2016,3,3,10,0,328.0,240.0,2.5,4.0,427.0,567.12,472.8
2016,3,3,10,15,380.0,244.0,2.4,4.0,473.0,621.96,514.88
2016,3,3,10,30,432.0,248.0,2.3,4.0,519.0,690.78,566.43
2016,3,3,10,45,395.0,271.5,2.2,4.5,527.5,672.89,548.75
2016,3,3,11,0,358.0,295.0,2.1,5.0,536.0,665.86,539.83
2016,3,3,11,15,392.5,294.5,1.95,5.0,566.5,695.65,561.41
2016,3,3,11,30,427.0,294.0,1.8,5.0,597.0,736.03,589.74
2016,3,3,11,45,415.5,304.0,1.7,5.0,603.5,719.4,575.55
2016,3,3,12,0,404.0,314.0,1.6,5.0,610.0,713.08,569.29
2016,3,3,12,15,238.0,329.0,1.55,5.0,503.5,571.58,459.11
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,411.42,331.96
2016,3,3,12,45,53.5,324.0,1.45,5.0,363.5,370.59,300.4
2016,3,3,13,0,35.0,304.0,1.4,5.0,330.0,331.01,268.74
2016,3,3,13,15,52.5,316.0,1.25,5.0,354.5,354.69,287.95
2016,3,3,13,30,70.0,328.0,1.1,5.0,379.0,376.85,305.3
2016,3,3,13,45,67.5,317.5,1.0,5.0,365.5,359.77,291.52
2016,3,3,14,0,65.0,307.0,0.9,5.0,352.0,342.85,278.14
2016,3,3,14,15,35.5,251.0,0.9,5.0,275.5,263.92,215.15
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,186.21,151.98
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,180.0,147.46
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,173.81,142.65
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,118.79,96.98
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,64.22,50.62
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,50.68,39.04
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,37.16,27.28
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,32.5,23.3
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,27.84,19.26
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,22.72,14.74
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,17.61,10.16
