Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,13.43,6.9
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,9.26,2.88
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,5.55,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.85,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.95,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.63,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,58.53,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,150.57,116.35
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,240.58,202.67
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,202.31,173.53
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,141.12,120.23
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,175.78,151.21
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,222.08,191.33
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,317.04,274.24
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,432.04,371.15
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,609.73,518.55
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,795.62,661.55
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,834.04,685.28
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,875.55,712.05
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,906.59,732.69
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,934.61,751.1
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,832.43,673.1
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,699.53,566.21
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,605.39,489.61
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,495.76,399.74
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,629.81,507.3
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,759.49,606.16
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,863.34,686.03
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,949.35,746.3
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,822.76,653.51
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,693.27,552.53
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,699.44,559.81
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,699.96,561.71
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,629.24,506.1
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,558.03,449.98
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,507.14,410.22
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,458.91,371.98
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,517.75,420.8
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,547.42,443.07
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,330.31,268.76
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,155.03,126.09
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,140.23,114.33
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,125.73,102.46
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,178.19,135.33
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,193.11,131.46
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,136.23,85.01
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,84.97,50.92
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,46.51,36.89
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,40.53,31.02
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,29.25,19.76
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,16.64,0.0
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,10.01,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,23.07,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,67.04,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,158.07,124.11
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,248.78,209.29
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,322.91,276.56
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,404.17,347.35
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,475.79,405.32
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,549.47,461.03
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,613.24,505.56
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,678.04,547.32
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,729.16,583.19
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,779.32,618.04
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,820.77,647.09
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,860.16,674.52
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,890.95,696.22
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,918.93,716.08
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,931.87,724.3
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,946.95,734.22
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,957.16,741.48
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,963.8,746.48
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,958.86,742.93
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,950.36,737.08
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,831.07,651.72
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,702.85,554.39
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,724.92,573.83
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,733.28,582.07
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,647.22,515.58
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,575.41,459.22
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,532.07,426.17
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,484.35,389.31
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,517.4,417.46
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,537.63,434.11
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,465.09,375.9
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,404.33,326.88
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,361.47,291.91
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,319.88,257.36
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,205.07,164.79
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,108.82,87.52
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,95.32,76.62
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,81.92,65.48
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,68.18,53.86
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,54.57,42.12
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,41.82,32.5
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,28.78,20.31
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,17.62,9.66
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,6.48,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,3.34,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,36.73,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,101.04,7.99
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,196.02,155.49
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,295.01,247.88
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,375.47,321.2
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,463.02,398.08
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,533.13,457.74
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,605.93,517.39
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,667.37,564.29
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,725.2,606.3
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,775.81,641.76
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,824.95,675.31
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,865.28,701.63
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,903.1,725.74
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,932.33,743.99
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,958.38,759.81
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,976.31,768.37
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,990.54,774.33
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,870.07,686.36
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,722.05,571.21
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,694.83,549.0
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,666.3,524.94
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,649.25,510.7
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,631.31,495.75
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,789.95,617.23
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,911.11,699.46
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,619.98,487.74
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,323.51,254.88
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,571.49,455.56
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,761.89,595.76
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,714.21,558.26
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,666.1,521.97
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,611.64,480.6
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,556.18,437.19
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,497.19,390.01
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,438.3,341.24
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,376.87,288.55
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,316.97,235.72
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,252.75,179.22
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,194.06,127.99
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,136.0,81.33
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,83.44,46.98
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,41.69,32.37
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,36.38,27.29
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,27.44,18.4
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,18.0,2.55
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,10.48,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,12.87,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,30.8,5.15
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,151.91,121.32
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,264.94,223.39
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,340.78,291.79
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,425.87,365.73
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,496.11,425.17
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,569.24,484.99
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,632.77,534.47
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,697.27,582.27
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,721.11,597.57
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,742.1,610.77
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,810.73,659.67
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,878.63,706.62
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,904.22,722.46
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,932.23,740.35
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,950.68,750.26
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,965.66,757.79
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,974.4,762.95
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,979.49,765.73
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,975.96,761.2
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,968.77,754.33
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,956.68,745.32
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,941.03,733.97
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,918.33,716.42
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,892.39,696.77
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,861.11,674.18
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,827.0,649.6
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,785.22,619.7
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,743.3,588.0
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,696.0,551.92
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,647.31,514.14
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,557.08,443.36
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,473.7,377.07
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,401.31,318.56
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,338.06,267.26
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,253.28,199.92
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,185.4,147.22
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,160.08,127.15
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,135.88,107.74
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,127.82,91.51
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,92.95,58.52
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,54.15,43.04
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,45.86,35.23
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,32.68,22.65
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,18.95,4.42
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,11.44,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,25.29,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,68.84,27.47
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,157.4,124.08
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,240.72,198.49
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,320.63,267.64
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,409.58,341.55
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,480.13,398.67
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,551.89,454.81
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,619.88,505.54
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,689.61,554.89
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,739.87,589.14
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,789.12,622.2
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,833.73,650.25
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,872.23,673.6
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,902.75,690.93
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,930.31,706.12
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,953.54,716.92
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,973.44,725.44
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,982.22,728.04
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,987.27,728.29
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,979.32,719.61
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,975.77,714.07
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,963.54,706.81
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,947.65,697.36
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,926.83,684.16
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,902.44,668.59
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,870.87,649.98
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,836.29,629.0
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,795.24,603.15
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,754.77,577.22
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,659.76,508.22
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,570.16,441.7
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,566.72,439.91
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,547.8,424.56
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,490.18,378.35
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,432.81,331.14
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,370.08,278.15
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,311.25,227.21
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,251.04,175.66
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,194.34,127.56
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,137.92,83.13
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,87.46,50.4
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,46.52,35.72
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,40.57,30.2
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,29.91,20.08
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,18.64,5.38
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,10.96,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,40.62,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,112.73,58.7
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,200.3,158.06
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,293.65,240.87
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,374.54,311.44
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,462.68,385.54
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,529.98,440.39
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,599.72,495.23
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,661.82,540.67
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,720.73,581.88
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,769.89,615.78
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,817.6,648.12
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,859.01,675.76
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,898.17,701.57
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,927.19,719.48
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,953.06,735.2
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,964.13,740.67
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,979.72,749.5
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,879.83,678.76
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,754.63,583.11
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,761.7,587.92
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,766.49,590.32
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,754.65,581.2
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,740.93,570.88
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,833.85,643.79
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,900.36,691.04
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,831.74,642.27
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,756.87,586.99
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,759.5,590.21
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,750.66,584.21
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,702.94,549.34
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,653.58,512.58
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,570.64,447.96
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,495.51,388.49
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,423.03,331.03
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,361.98,282.11
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,342.92,262.46
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,308.67,227.69
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,249.71,176.48
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,194.46,129.25
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,139.56,85.86
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,90.46,53.63
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,49.86,38.44
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,43.14,32.21
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,30.95,20.85
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,19.68,6.91
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,11.91,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,10.48,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,21.29,8.13
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,62.73,46.26
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,110.42,88.05
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,148.77,121.55
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,188.06,155.19
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,225.42,186.5
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,263.94,218.07
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,441.53,364.85
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,619.47,504.86
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,448.52,365.68
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,252.38,201.92
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,343.1,275.46
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,450.06,358.81
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,485.33,384.42
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,520.35,409.81
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,535.96,419.93
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,550.57,429.36
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,548.32,426.91
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,545.2,423.94
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,489.45,379.86
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,421.79,326.75
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,420.71,326.04
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,419.35,324.97
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,583.08,454.37
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,723.94,562.42
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,714.4,555.6
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,701.29,546.73
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,668.94,521.78
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,635.05,495.57
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,557.18,435.81
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,483.58,378.81
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,493.45,387.8
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,487.55,382.9
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,458.52,358.45
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,423.08,327.58
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,365.43,278.23
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,309.67,229.71
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,252.38,180.56
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,199.21,135.63
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,144.01,91.49
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,94.83,58.12
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,54.97,42.59
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,47.15,35.42
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,34.07,23.37
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,20.44,8.13
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,12.39,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,18.01,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,47.39,26.94
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,96.61,73.83
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,156.51,126.11
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,202.76,166.22
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,251.19,207.09
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,295.72,243.5
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,341.47,279.79
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,307.51,249.94
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,266.28,214.07
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,429.4,345.58
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,577.5,459.23
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,706.23,553.99
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,834.65,640.72
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,737.5,567.24
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,621.56,477.57
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,509.01,392.19
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,393.93,302.76
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,305.84,236.07
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,211.5,162.87
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,368.92,284.76
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,529.29,401.52
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,574.37,434.23
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,616.91,465.59
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,555.11,419.17
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,495.37,374.48
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,613.07,465.35
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,716.25,541.67
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,685.4,519.58
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,652.47,496.78
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,575.02,439.11
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,501.49,383.92
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,466.06,357.82
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,429.79,330.26
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,422.94,324.72
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,399.2,303.86
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,305.82,231.48
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,237.87,180.97
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,201.95,152.22
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,167.55,124.55
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,132.92,97.48
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,100.73,73.75
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,72.01,57.39
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,55.05,42.3
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,38.61,27.27
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,22.47,10.2
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,11.91,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.77,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.26,1.15
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,23.2,13.71
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,37.17,25.92
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,55.03,41.33
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,73.08,56.66
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,91.58,72.21
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,110.02,87.46
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,150.15,120.6
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,191.15,153.74
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,211.59,169.29
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,231.96,184.58
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,389.15,309.66
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,525.4,412.53
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,502.5,391.61
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,476.85,369.8
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,575.97,444.05
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,690.32,524.98
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,804.2,606.21
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,908.68,678.16
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,912.6,677.71
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,913.16,676.39
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,835.98,621.57
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,763.31,568.72
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,740.58,552.61
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,716.64,535.1
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,517.94,392.42
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,324.34,246.74
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,275.5,210.9
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,235.04,180.25
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,365.14,282.28
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,475.99,365.24
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,485.25,372.72
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,478.43,367.67
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,408.57,313.76
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,347.18,266.36
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,230.96,177.44
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,136.72,106.0
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,120.6,93.72
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,104.65,81.2
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,88.12,67.81
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,71.76,54.34
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,56.05,43.4
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,40.64,29.74
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,26.93,17.37
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,12.98,3.86
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,6.67,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,9.53,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,18.56,8.36
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,39.13,26.88
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,59.87,44.95
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,83.92,65.58
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,108.12,85.99
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,133.06,106.87
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,158.51,127.86
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,161.78,129.69
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,164.76,131.23
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,141.62,111.86
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,119.65,93.5
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,145.85,114.4
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,172.19,135.03
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,236.97,186.64
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,316.98,248.83
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,271.34,212.47
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,240.53,187.89
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,230.34,179.76
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,220.32,171.74
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,262.97,204.84
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,305.46,237.23
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,259.85,201.75
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,215.28,166.99
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,179.65,139.02
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,144.68,111.29
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,225.31,175.52
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,312.21,243.21
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,212.55,165.09
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,122.48,93.5
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,117.68,89.9
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,112.9,86.23
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,347.8,277.04
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,531.11,414.66
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,475.48,367.95
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,418.37,320.23
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,360.75,271.16
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,304.83,222.55
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,247.01,172.68
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,192.53,126.29
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,138.21,82.72
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,87.73,48.86
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,44.63,33.55
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,39.55,28.96
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,30.43,20.51
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,20.79,10.09
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,12.39,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
