Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,61.51,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,167.76,120.54
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,246.06,194.15
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,336.12,271.04
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,407.07,330.41
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,482.84,391.04
2016,3,14,8,15,369.5,114.5,1.25,17.5,227.5,400.38,324.43
2016,3,14,8,30,128.0,161.0,1.3,18.0,211.0,276.49,222.75
2016,3,14,8,45,218.5,176.0,1.4,18.5,274.0,376.62,302.98
2016,3,14,9,0,309.0,191.0,1.5,19.0,337.0,471.71,375.78
2016,3,14,9,15,317.0,211.0,1.6,19.5,373.5,510.32,402.7
2016,3,14,9,30,325.0,231.0,1.7,20.0,410.0,548.11,428.94
2016,3,14,9,45,280.0,259.0,1.8,20.5,421.5,547.79,425.56
2016,3,14,10,0,235.0,287.0,1.9,21.0,433.0,529.67,409.7
2016,3,14,10,15,541.0,199.5,1.95,21.0,560.0,741.76,569.46
2016,3,14,10,30,847.0,112.0,2.0,21.0,687.0,936.43,701.09
2016,3,14,10,45,852.5,115.0,2.1,21.5,714.0,952.85,708.46
2016,3,14,11,0,858.0,118.0,2.2,22.0,741.0,965.74,715.52
2016,3,14,11,15,602.5,232.5,2.25,22.0,676.0,852.72,638.5
2016,3,14,11,30,347.0,347.0,2.3,22.0,611.0,713.45,536.12
2016,3,14,11,45,198.5,347.5,2.35,22.0,499.0,555.19,421.54
2016,3,14,12,0,50.0,348.0,2.4,22.0,387.0,399.55,303.97
2016,3,14,12,15,51.5,351.5,2.4,22.0,392.0,401.78,306.25
2016,3,14,12,30,53.0,355.0,2.4,22.0,397.0,403.7,307.62
2016,3,14,12,45,214.5,353.0,2.4,22.0,520.5,550.91,420.21
2016,3,14,13,0,376.0,351.0,2.4,22.0,644.0,687.86,520.23
2016,3,14,13,15,601.5,246.0,2.4,22.0,706.0,764.01,578.28
2016,3,14,13,30,827.0,141.0,2.4,22.0,768.0,812.55,614.58
2016,3,14,13,45,543.0,243.5,2.4,22.0,651.0,665.43,506.96
2016,3,14,14,0,259.0,346.0,2.4,22.0,534.0,529.8,403.99
2016,3,14,14,15,416.0,283.0,2.35,22.0,571.0,564.39,432.87
2016,3,14,14,30,573.0,220.0,2.3,22.0,608.0,580.55,446.17
2016,3,14,14,45,659.5,177.5,2.3,22.0,602.0,561.45,432.02
2016,3,14,15,0,746.0,135.0,2.3,22.0,596.0,530.23,407.95
2016,3,14,15,15,506.5,187.5,2.05,21.5,491.0,419.95,322.88
2016,3,14,15,30,267.0,240.0,1.8,21.0,386.0,332.95,256.19
2016,3,14,15,45,441.5,184.5,1.6,20.5,402.0,329.12,249.97
2016,3,14,16,0,616.0,129.0,1.4,20.0,418.0,305.6,224.69
2016,3,14,16,15,580.0,121.5,1.25,19.5,369.5,250.06,177.8
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,197.09,133.71
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,146.07,94.3
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,101.98,65.33
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,62.09,48.84
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,52.98,40.65
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,38.93,27.84
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,25.46,14.06
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,14.77,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,158.0,15.0,2.55,12.5,29.0,86.33,0.0
2016,3,15,7,0,316.0,30.0,2.8,13.0,58.0,189.69,140.9
2016,3,15,7,15,422.5,40.0,2.8,13.5,105.5,268.73,215.78
2016,3,15,7,30,529.0,50.0,2.8,14.0,153.0,358.97,294.65
2016,3,15,7,45,598.5,56.5,2.8,14.5,206.0,433.68,358.64
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,513.84,424.33
2016,3,15,8,15,709.5,67.5,2.85,15.5,312.0,574.31,472.24
2016,3,15,8,30,751.0,72.0,2.9,16.0,365.0,639.81,521.02
2016,3,15,8,45,784.5,74.5,3.0,16.5,416.0,697.86,562.25
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,755.79,602.4
2016,3,15,9,15,838.5,80.0,3.05,17.5,514.0,803.07,633.13
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,841.46,656.91
2016,3,15,9,45,876.5,84.0,3.0,18.5,603.0,879.6,680.52
2016,3,15,10,0,894.0,85.0,3.0,19.0,645.0,915.27,702.1
2016,3,15,10,15,904.5,87.0,2.95,19.5,680.0,942.89,717.56
2016,3,15,10,30,915.0,89.0,2.9,20.0,715.0,967.23,730.73
2016,3,15,10,45,923.5,90.0,2.85,20.5,743.5,985.04,739.47
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,999.2,745.87
2016,3,15,11,15,937.0,91.5,2.7,21.0,792.0,1005.67,748.23
2016,3,15,11,30,942.0,92.0,2.6,21.0,812.0,1008.27,748.22
2016,3,15,11,45,943.5,93.5,2.55,21.5,824.0,1004.74,743.41
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,997.29,736.26
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,982.93,726.2
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,964.82,713.85
2016,3,15,12,45,942.0,95.5,2.35,22.0,837.5,940.89,697.8
2016,3,15,13,0,939.0,96.0,2.3,22.0,832.0,913.51,679.57
2016,3,15,13,15,935.0,95.5,2.3,22.0,818.5,880.93,658.36
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,845.28,635.01
2016,3,15,13,45,920.5,96.0,2.3,22.5,782.5,803.29,606.02
2016,3,15,14,0,910.0,97.0,2.3,23.0,760.0,759.05,575.37
2016,3,15,14,15,901.0,96.0,2.25,22.5,731.0,711.82,543.77
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,662.74,508.45
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,608.25,467.43
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,552.92,424.64
2016,3,15,15,15,839.5,93.0,2.1,22.0,586.0,494.56,378.02
2016,3,15,15,30,823.0,90.0,2.0,22.0,544.0,436.26,330.09
2016,3,15,15,45,796.0,88.0,1.95,22.0,496.5,375.42,279.11
2016,3,15,16,0,769.0,86.0,1.9,22.0,449.0,316.44,228.45
2016,3,15,16,15,737.5,82.0,1.7,21.5,398.5,256.68,177.04
2016,3,15,16,30,706.0,78.0,1.5,21.0,348.0,196.94,126.33
2016,3,15,16,45,662.0,72.0,1.35,20.5,296.0,139.9,81.27
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,88.0,47.18
2016,3,15,17,15,550.5,58.5,1.2,19.0,192.5,42.25,31.49
2016,3,15,17,30,483.0,51.0,1.2,18.0,141.0,38.37,27.99
2016,3,15,17,45,379.5,39.5,1.25,17.5,96.0,30.61,20.76
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,22.43,12.03
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,13.34,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,70.5,18.0,2.1,14.0,25.0,52.46,0.0
2016,3,16,7,0,141.0,36.0,2.4,15.0,50.0,114.54,84.41
2016,3,16,7,15,226.5,55.5,2.45,15.0,93.5,194.04,154.92
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,273.54,223.93
2016,3,16,7,45,361.5,91.5,2.6,15.5,184.5,336.83,277.91
2016,3,16,8,0,411.0,108.0,2.7,16.0,232.0,404.24,333.43
2016,3,16,8,15,458.0,120.0,2.8,16.5,281.5,468.19,384.47
2016,3,16,8,30,505.0,132.0,2.9,17.0,331.0,535.01,436.15
2016,3,16,8,45,540.5,140.5,3.0,17.5,379.0,591.29,478.26
2016,3,16,9,0,576.0,149.0,3.1,18.0,427.0,648.49,520.01
2016,3,16,9,15,603.0,156.0,3.2,18.5,471.5,702.46,558.18
2016,3,16,9,30,630.0,163.0,3.3,19.0,516.0,751.35,591.84
2016,3,16,9,45,662.5,162.5,3.4,20.0,558.0,795.76,620.15
2016,3,16,10,0,695.0,162.0,3.5,21.0,600.0,838.79,647.02
2016,3,16,10,15,709.5,166.0,3.55,21.5,634.5,868.51,665.2
2016,3,16,10,30,724.0,170.0,3.6,22.0,669.0,895.63,681.57
2016,3,16,10,45,740.5,169.5,3.7,22.5,697.5,916.8,694.1
2016,3,16,11,0,757.0,169.0,3.8,23.0,726.0,935.0,704.68
2016,3,16,11,15,765.0,171.0,3.85,23.5,746.5,944.68,709.25
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,950.99,711.72
2016,3,16,11,45,785.0,169.5,3.95,24.5,781.0,946.08,706.76
2016,3,16,12,0,797.0,166.0,4.0,25.0,795.0,943.75,703.78
2016,3,16,12,15,800.0,166.5,4.05,25.0,800.5,933.6,697.0
2016,3,16,12,30,803.0,167.0,4.1,25.0,806.0,920.05,688.09
2016,3,16,12,45,835.0,149.5,4.15,25.0,810.5,910.4,681.94
2016,3,16,13,0,867.0,132.0,4.2,25.0,815.0,895.93,672.58
2016,3,16,13,15,866.0,131.5,4.2,25.0,804.5,866.85,653.03
2016,3,16,13,30,865.0,131.0,4.2,25.0,794.0,834.71,631.43
2016,3,16,13,45,772.5,169.0,4.25,25.0,749.0,770.27,586.81
2016,3,16,14,0,680.0,207.0,4.3,25.0,704.0,706.74,539.68
2016,3,16,14,15,628.5,214.5,4.2,24.5,660.5,645.95,495.59
2016,3,16,14,30,577.0,222.0,4.1,24.0,617.0,585.81,451.2
2016,3,16,14,45,658.0,180.0,4.0,24.0,608.5,563.92,435.01
2016,3,16,15,0,739.0,138.0,3.9,24.0,600.0,530.54,408.91
2016,3,16,15,15,750.0,122.0,3.65,23.5,564.0,478.4,367.41
2016,3,16,15,30,761.0,106.0,3.4,23.0,528.0,425.72,324.02
2016,3,16,15,45,727.5,103.0,3.15,22.5,478.5,362.62,271.61
2016,3,16,16,0,694.0,100.0,2.9,22.0,429.0,304.13,221.8
2016,3,16,16,15,645.5,102.0,2.65,21.0,382.0,249.44,175.43
2016,3,16,16,30,597.0,104.0,2.4,20.0,335.0,199.93,134.08
2016,3,16,16,45,562.5,94.0,2.15,19.5,286.0,147.08,91.89
2016,3,16,17,0,528.0,84.0,1.9,19.0,237.0,98.42,58.92
2016,3,16,17,15,468.0,72.5,1.85,18.0,188.0,54.13,42.04
2016,3,16,17,30,408.0,61.0,1.8,17.0,139.0,47.23,35.87
2016,3,16,17,45,319.0,46.0,1.75,16.5,95.0,35.3,24.93
2016,3,16,18,0,230.0,31.0,1.7,16.0,51.0,24.25,13.81
2016,3,16,18,15,115.0,15.5,1.75,15.5,25.5,14.77,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,95.82,17.08
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,205.76,158.52
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,286.01,232.41
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,377.01,311.09
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,448.21,370.9
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,523.73,431.08
2016,3,17,8,15,711.5,72.0,1.15,13.0,324.5,584.88,476.1
2016,3,17,8,30,753.0,77.0,1.0,14.0,378.0,651.28,521.15
2016,3,17,8,45,780.0,82.0,0.9,15.0,429.0,707.62,556.48
2016,3,17,9,0,807.0,87.0,0.8,16.0,480.0,763.35,589.82
2016,3,17,9,15,828.5,90.0,0.85,16.5,527.0,811.15,619.82
2016,3,17,9,30,850.0,93.0,0.9,17.0,574.0,857.21,648.2
2016,3,17,9,45,865.5,95.5,0.95,18.0,616.0,895.31,669.61
2016,3,17,10,0,881.0,98.0,1.0,19.0,658.0,922.96,683.97
2016,3,17,10,15,892.5,100.0,1.25,19.0,693.5,951.05,704.67
2016,3,17,10,30,904.0,102.0,1.5,19.0,729.0,975.92,723.11
2016,3,17,10,45,912.0,103.5,1.75,19.5,757.5,993.48,735.29
2016,3,17,11,0,920.0,105.0,2.0,20.0,786.0,1007.4,745.04
2016,3,17,11,15,925.0,106.0,2.15,20.0,806.5,1014.13,750.28
2016,3,17,11,30,930.0,107.0,2.3,20.0,827.0,1017.02,753.17
2016,3,17,11,45,931.0,108.5,2.5,20.0,838.5,1012.75,751.99
2016,3,17,12,0,932.0,110.0,2.7,20.0,850.0,1004.62,748.31
2016,3,17,12,15,932.5,110.5,2.8,20.0,853.0,991.13,740.15
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,973.9,729.58
2016,3,17,12,45,932.0,110.0,3.0,20.5,851.0,950.11,713.26
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,922.83,694.63
2016,3,17,13,15,927.0,108.0,3.1,21.0,832.0,889.7,672.6
2016,3,17,13,30,923.0,107.0,3.1,21.0,818.0,853.52,648.45
2016,3,17,13,45,913.0,107.5,3.15,21.0,795.0,811.4,620.3
2016,3,17,14,0,903.0,108.0,3.2,21.0,772.0,767.02,590.29
2016,3,17,14,15,893.5,106.5,3.15,21.0,743.0,719.01,556.17
2016,3,17,14,30,884.0,105.0,3.1,21.0,714.0,669.23,518.78
2016,3,17,14,45,869.5,104.0,3.1,21.0,677.0,615.85,477.96
2016,3,17,15,0,855.0,103.0,3.1,21.0,640.0,560.68,434.7
2016,3,17,15,15,838.0,100.0,2.9,20.5,597.5,501.94,387.77
2016,3,17,15,30,821.0,97.0,2.7,20.0,555.0,443.35,339.51
2016,3,17,15,45,795.5,94.5,2.55,20.0,507.5,382.52,287.74
2016,3,17,16,0,770.0,92.0,2.4,20.0,460.0,323.41,236.28
2016,3,17,16,15,738.5,87.5,2.15,19.0,409.0,260.13,181.91
2016,3,17,16,30,707.0,83.0,1.9,18.0,358.0,202.42,132.45
2016,3,17,16,45,657.0,78.0,1.65,17.5,304.5,145.27,86.88
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,94.05,52.89
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,46.99,36.11
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,42.49,32.03
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,34.44,24.46
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,25.02,14.83
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,12.66,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,98.2,34.91
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,207.31,161.67
2016,3,18,7,15,440.5,46.0,1.5,9.5,120.5,287.74,235.04
2016,3,18,7,30,542.0,57.0,1.5,10.0,170.0,378.55,313.76
2016,3,18,7,45,608.5,63.5,1.55,10.5,225.0,453.0,376.74
2016,3,18,8,0,675.0,70.0,1.6,11.0,280.0,532.41,441.0
2016,3,18,8,15,716.5,75.5,1.55,12.0,334.0,597.97,490.33
2016,3,18,8,30,758.0,81.0,1.5,13.0,388.0,661.58,534.88
2016,3,18,8,45,783.0,86.5,1.5,14.0,439.0,717.24,571.55
2016,3,18,9,0,808.0,92.0,1.5,15.0,490.0,772.1,606.47
2016,3,18,9,15,715.0,123.0,1.55,15.0,500.0,761.72,597.14
2016,3,18,9,30,622.0,154.0,1.6,15.0,510.0,737.64,578.84
2016,3,18,9,45,752.0,129.0,1.65,15.5,589.5,840.02,649.15
2016,3,18,10,0,882.0,104.0,1.7,16.0,669.0,940.77,714.66
2016,3,18,10,15,893.5,106.5,1.75,16.0,704.5,961.41,726.45
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,986.75,742.42
2016,3,18,10,45,917.0,108.0,1.85,16.5,769.5,1005.2,752.42
2016,3,18,11,0,929.0,107.0,1.9,17.0,799.0,1020.09,760.24
2016,3,18,11,15,933.5,108.0,1.9,17.0,819.0,1026.27,763.25
2016,3,18,11,30,938.0,109.0,1.9,17.0,839.0,1028.57,764.0
2016,3,18,11,45,941.0,109.5,1.95,17.5,851.0,1024.97,760.35
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,1017.47,754.36
2016,3,18,12,15,944.0,110.0,2.05,18.0,866.0,1002.74,745.23
2016,3,18,12,30,944.0,110.0,2.1,18.0,869.0,984.25,733.77
2016,3,18,12,45,944.5,108.5,2.15,18.0,864.0,960.96,719.18
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,934.09,702.22
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,901.42,680.33
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,865.62,656.32
2016,3,18,13,45,933.0,104.5,2.05,18.5,810.5,824.71,627.53
2016,3,18,14,0,928.0,103.0,2.0,19.0,789.0,781.14,596.88
2016,3,18,14,15,919.5,101.5,1.9,19.0,759.5,732.73,562.99
2016,3,18,14,30,911.0,100.0,1.8,19.0,730.0,682.39,525.45
2016,3,18,14,45,900.0,98.0,1.7,19.0,694.0,628.42,484.39
2016,3,18,15,0,889.0,96.0,1.6,19.0,658.0,573.26,441.37
2016,3,18,15,15,873.0,93.5,1.45,18.5,615.0,513.25,394.05
2016,3,18,15,30,857.0,91.0,1.3,18.0,572.0,453.65,345.49
2016,3,18,15,45,835.5,87.5,1.2,18.0,524.0,391.32,292.98
2016,3,18,16,0,814.0,84.0,1.1,18.0,476.0,330.2,240.13
2016,3,18,16,15,784.0,80.0,1.0,17.5,424.0,267.99,186.36
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,208.62,135.34
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,146.58,85.55
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,92.83,49.75
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,42.7,32.26
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,38.83,28.73
2016,3,18,17,45,417.5,41.5,0.75,15.5,108.0,32.01,22.31
2016,3,18,18,0,304.0,31.0,0.8,15.0,59.0,24.86,14.85
2016,3,18,18,15,152.0,15.5,0.85,14.5,29.5,12.34,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,0.8,9.5,10.0,9.26,0.0
2016,3,19,7,0,0.0,20.0,0.9,10.0,20.0,18.55,9.84
2016,3,19,7,15,0.0,41.5,1.3,10.0,41.5,39.08,27.9
2016,3,19,7,30,0.0,63.0,1.7,10.0,63.0,61.26,47.38
2016,3,19,7,45,4.0,87.0,2.1,10.0,88.0,88.43,71.03
2016,3,19,8,0,8.0,111.0,2.5,10.0,113.0,115.75,94.51
2016,3,19,8,15,4.0,113.0,2.65,10.0,114.0,113.05,91.92
2016,3,19,8,30,0.0,115.0,2.8,10.0,115.0,110.84,89.67
2016,3,19,8,45,0.0,95.5,2.95,10.5,95.5,89.85,71.43
2016,3,19,9,0,0.0,76.0,3.1,11.0,76.0,70.75,54.9
2016,3,19,9,15,0.0,56.5,3.1,11.0,56.5,52.57,39.3
2016,3,19,9,30,0.0,37.0,3.1,11.0,37.0,34.41,23.75
2016,3,19,9,45,0.0,46.5,3.1,11.5,46.5,43.27,31.14
2016,3,19,10,0,0.0,56.0,3.1,12.0,56.0,52.15,38.46
2016,3,19,10,15,0.0,59.5,3.0,12.0,59.5,55.43,41.12
2016,3,19,10,30,0.0,63.0,2.9,12.0,63.0,58.72,43.78
2016,3,19,10,45,0.0,58.0,2.8,12.0,58.0,54.06,39.81
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,49.41,35.87
2016,3,19,11,15,2.5,116.5,2.55,12.0,118.5,111.72,87.58
2016,3,19,11,30,5.0,180.0,2.4,12.0,184.0,175.64,139.58
2016,3,19,11,45,4.5,175.5,2.3,12.5,179.5,170.53,134.9
2016,3,19,12,0,4.0,171.0,2.2,13.0,175.0,165.45,130.45
2016,3,19,12,15,6.0,189.0,2.1,13.0,194.0,184.52,145.79
2016,3,19,12,30,8.0,207.0,2.0,13.0,213.0,203.44,160.87
2016,3,19,12,45,4.0,165.5,1.9,13.0,168.5,159.42,125.39
2016,3,19,13,0,0.0,124.0,1.8,13.0,124.0,116.18,90.34
2016,3,19,13,15,0.0,116.0,1.8,13.0,116.0,108.55,84.24
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,100.95,78.11
2016,3,19,13,45,2.0,141.0,1.85,13.0,142.5,133.51,104.86
2016,3,19,14,0,4.0,174.0,1.9,13.0,177.0,165.81,131.16
2016,3,19,14,15,2.0,105.5,2.1,12.5,107.0,99.84,77.64
2016,3,19,14,30,0.0,37.0,2.3,12.0,37.0,34.45,23.43
2016,3,19,14,45,0.0,35.0,2.5,12.0,35.0,32.57,21.93
2016,3,19,15,0,0.0,33.0,2.7,12.0,33.0,30.7,20.4
2016,3,19,15,15,0.5,99.0,2.85,11.5,99.5,92.47,72.62
2016,3,19,15,30,1.0,165.0,3.0,11.0,166.0,152.73,123.2
2016,3,19,15,45,0.5,112.0,3.15,11.0,112.5,104.06,82.82
2016,3,19,16,0,0.0,59.0,3.3,11.0,59.0,54.88,41.44
2016,3,19,16,15,0.0,52.0,3.45,10.5,52.0,48.34,36.08
2016,3,19,16,30,0.0,45.0,3.6,10.0,45.0,41.81,30.64
2016,3,19,16,45,0.0,38.0,3.75,10.0,38.0,35.28,25.07
2016,3,19,17,0,0.0,31.0,3.9,10.0,31.0,28.76,19.44
2016,3,19,17,15,0.0,24.0,4.05,9.5,24.0,22.25,14.65
2016,3,19,17,30,0.0,17.0,4.2,9.0,17.0,15.75,8.66
2016,3,19,17,45,0.0,11.5,4.35,8.5,11.5,10.65,3.89
2016,3,19,18,0,0.0,6.0,4.5,8.0,6.0,5.55,0.0
2016,3,19,18,15,0.0,3.0,4.5,7.5,3.0,2.77,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,9.0,3.0,2.5,9.0,8.33,0.0
2016,3,20,7,0,0.0,18.0,3.1,3.0,18.0,16.68,8.67
2016,3,20,7,15,0.0,31.5,3.1,3.0,31.5,29.24,20.1
2016,3,20,7,30,0.0,45.0,3.1,3.0,45.0,41.81,31.53
2016,3,20,7,45,0.0,59.5,3.1,3.0,59.5,55.55,43.86
2016,3,20,8,0,0.0,74.0,3.1,3.0,74.0,69.75,56.42
2016,3,20,8,15,0.0,50.0,3.05,3.0,50.0,46.46,35.72
2016,3,20,8,30,0.0,26.0,3.0,3.0,26.0,24.13,15.83
2016,3,20,8,45,0.0,28.0,3.0,3.5,28.0,26.0,17.38
2016,3,20,9,0,0.0,30.0,3.0,4.0,30.0,27.87,18.92
2016,3,20,9,15,9.5,122.0,2.95,4.0,128.0,123.58,102.28
2016,3,20,9,30,19.0,214.0,2.9,4.0,226.0,226.94,189.51
2016,3,20,9,45,13.0,207.0,2.85,4.5,215.5,213.23,176.72
2016,3,20,10,0,7.0,200.0,2.8,5.0,205.0,199.75,164.54
2016,3,20,10,15,3.5,174.5,2.7,5.0,177.0,170.04,139.31
2016,3,20,10,30,0.0,149.0,2.6,5.0,149.0,141.11,114.72
2016,3,20,10,45,2.5,166.5,2.55,5.5,168.5,160.56,130.73
2016,3,20,11,0,5.0,184.0,2.5,6.0,188.0,180.04,146.51
2016,3,20,11,15,10.5,227.5,2.45,6.0,236.0,228.31,186.12
2016,3,20,11,30,16.0,271.0,2.4,6.0,284.0,276.73,225.21
2016,3,20,11,45,11.5,235.0,2.4,6.5,244.5,235.7,191.2
2016,3,20,12,0,7.0,199.0,2.4,7.0,205.0,195.52,158.04
2016,3,20,12,15,7.0,199.5,2.35,7.0,205.5,195.63,158.17
2016,3,20,12,30,7.0,200.0,2.3,7.0,206.0,195.71,158.19
2016,3,20,12,45,6.0,188.0,2.25,7.0,193.0,182.8,147.6
2016,3,20,13,0,5.0,176.0,2.2,7.0,180.0,170.04,137.14
2016,3,20,13,15,3.0,165.0,2.1,7.0,168.0,157.52,126.83
2016,3,20,13,30,1.0,154.0,2.0,7.0,156.0,145.2,116.67
2016,3,20,13,45,0.5,126.5,1.95,7.0,127.5,118.69,94.77
2016,3,20,14,0,0.0,99.0,1.9,7.0,99.0,92.42,72.92
2016,3,20,14,15,60.0,217.0,1.85,7.0,259.0,246.71,202.14
2016,3,20,14,30,120.0,335.0,1.8,7.0,419.0,394.98,320.39
2016,3,20,14,45,60.0,218.5,1.75,7.0,260.5,239.98,195.53
2016,3,20,15,0,0.0,102.0,1.7,7.0,102.0,95.07,75.5
2016,3,20,15,15,3.5,143.0,1.7,7.0,145.0,134.42,109.14
2016,3,20,15,30,7.0,184.0,1.7,7.0,188.0,172.41,141.07
2016,3,20,15,45,3.5,121.5,1.7,7.0,123.5,113.8,92.12
2016,3,20,16,0,0.0,59.0,1.7,7.0,59.0,54.88,42.09
2016,3,20,16,15,0.0,52.0,1.65,6.5,52.0,48.34,36.69
2016,3,20,16,30,0.0,45.0,1.6,6.0,45.0,41.81,31.18
2016,3,20,16,45,0.0,38.5,1.55,6.0,38.5,35.75,25.95
2016,3,20,17,0,0.0,32.0,1.5,6.0,32.0,29.69,20.65
2016,3,20,17,15,0.0,25.0,1.3,5.5,25.0,23.18,15.85
2016,3,20,17,30,0.0,18.0,1.1,5.0,18.0,16.68,9.77
2016,3,20,17,45,0.0,12.0,0.95,5.0,12.0,11.11,4.48
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,5.55,0.0
2016,3,20,18,15,0.0,3.0,0.7,5.0,3.0,2.77,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,107.47,68.64
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,216.89,177.52
2016,3,21,7,15,433.5,54.0,3.15,2.5,134.0,296.79,251.8
2016,3,21,7,30,529.0,66.0,3.4,3.0,185.0,386.17,332.29
2016,3,21,7,45,602.5,72.0,3.65,3.5,241.5,464.43,401.25
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,548.11,472.39
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,615.01,527.08
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,683.43,580.27
2016,3,21,8,45,801.0,91.0,4.2,5.5,463.5,742.37,623.91
2016,3,21,9,0,842.0,92.0,4.3,6.0,518.0,805.61,669.97
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.0,854.73,703.28
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,901.93,734.55
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.0,934.76,755.15
2016,3,21,10,0,924.0,100.0,4.2,8.0,704.0,972.5,779.22
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.0,999.78,796.48
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,1023.61,811.46
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,1040.36,820.42
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,1053.3,826.82
2016,3,21,11,15,962.0,108.0,4.1,9.0,853.0,1058.84,829.71
2016,3,21,11,30,966.0,109.0,4.1,9.0,873.0,1060.39,830.03
2016,3,21,11,45,966.0,110.5,4.1,9.5,884.0,1054.61,823.91
2016,3,21,12,0,966.0,112.0,4.1,10.0,895.0,1044.84,815.25
2016,3,21,12,15,966.0,112.0,4.1,10.0,897.5,1029.55,804.4
2016,3,21,12,30,966.0,112.0,4.1,10.0,900.0,1010.42,791.02
2016,3,21,12,45,967.0,110.0,4.15,10.5,895.0,986.34,773.16
2016,3,21,13,0,968.0,108.0,4.2,11.0,890.0,958.59,752.84
2016,3,21,13,15,964.5,107.5,4.2,11.0,875.5,925.02,729.47
2016,3,21,13,30,961.0,107.0,4.2,11.0,861.0,888.25,703.76
2016,3,21,13,45,957.5,104.5,4.2,11.0,839.0,846.45,674.26
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,801.83,642.49
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,751.8,605.96
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,699.82,565.17
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.0,644.49,520.9
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,587.94,474.46
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,527.76,424.52
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,465.66,371.4
2016,3,21,15,45,860.0,87.0,3.7,10.0,545.0,401.65,314.56
2016,3,21,16,0,837.0,84.0,3.6,10.0,496.0,338.98,257.55
2016,3,21,16,15,808.0,80.5,3.25,9.5,443.0,276.0,200.09
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,215.71,145.61
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,155.14,94.69
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,95.97,52.69
2016,3,21,17,15,627.0,60.5,2.1,8.0,224.5,44.18,34.8
2016,3,21,17,30,563.0,54.0,1.9,7.0,170.0,40.15,31.09
2016,3,21,17,45,459.5,43.5,1.7,6.0,120.0,33.41,24.63
2016,3,21,18,0,356.0,33.0,1.5,5.0,70.0,26.33,17.32
2016,3,21,18,15,178.0,16.5,1.5,4.5,35.0,12.97,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,31.9,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,135.86,92.86
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,235.87,191.49
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,315.05,263.29
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,403.36,340.09
2016,3,22,7,45,636.0,66.5,1.2,5.5,248.0,479.51,404.04
2016,3,22,8,0,704.0,72.0,1.2,6.0,304.0,560.63,469.06
2016,3,22,8,15,743.0,77.0,1.45,7.0,359.0,622.05,517.13
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,688.32,565.57
2016,3,22,8,45,813.5,84.5,1.95,9.0,466.5,746.46,606.53
2016,3,22,9,0,845.0,87.0,2.2,10.0,519.0,804.15,646.28
2016,3,22,9,15,864.0,90.0,2.4,10.5,567.0,851.04,678.24
2016,3,22,9,30,883.0,93.0,2.6,11.0,615.0,895.91,708.46
2016,3,22,9,45,898.5,95.0,2.8,11.5,657.0,926.51,728.3
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,961.74,751.45
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,988.82,769.34
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,1012.48,784.99
2016,3,22,10,45,942.0,102.0,3.35,12.5,798.5,1029.5,795.13
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,1042.76,802.82
2016,3,22,11,15,954.5,104.0,3.6,13.0,847.5,1048.75,806.75
2016,3,22,11,30,959.0,105.0,3.7,13.0,868.0,1050.77,808.18
2016,3,22,11,45,962.0,105.5,3.8,13.5,880.0,1046.8,804.18
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,1038.83,797.62
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,1024.54,788.0
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,1006.4,775.85
2016,3,22,12,45,964.5,106.5,4.05,14.5,892.5,981.63,757.77
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,953.29,737.3
2016,3,22,13,15,959.5,105.5,4.1,15.0,873.0,919.82,714.34
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,883.17,689.08
2016,3,22,13,45,948.0,105.0,4.15,15.0,836.0,840.55,659.64
2016,3,22,14,0,940.0,105.0,4.2,15.0,813.0,795.44,628.15
2016,3,22,14,15,931.5,103.5,4.2,15.0,783.0,746.28,592.89
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,695.16,553.58
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,639.16,509.73
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,582.38,464.01
2016,3,22,15,15,875.5,98.0,4.2,15.0,632.5,521.23,413.15
2016,3,22,15,30,859.0,95.0,4.1,15.0,589.0,460.59,361.31
2016,3,22,15,45,834.0,92.5,4.05,15.0,539.5,397.59,306.4
2016,3,22,16,0,809.0,90.0,4.0,15.0,490.0,336.2,251.61
2016,3,22,16,15,779.5,86.0,3.75,14.5,438.0,274.25,196.24
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,215.12,143.83
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,152.37,92.07
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,97.89,54.34
2016,3,22,17,15,601.5,63.0,2.95,12.0,222.0,46.5,36.31
2016,3,22,17,30,539.0,55.0,2.8,11.0,168.0,40.82,31.17
2016,3,22,17,45,439.5,44.5,2.65,10.5,118.5,34.13,24.8
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,27.11,17.68
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,13.33,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.0,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,44.0,10.0,3.0,6.0,11.0,23.93,0.0
2016,3,23,6,45,158.5,30.0,3.15,6.5,48.0,116.91,82.18
2016,3,23,7,0,273.0,50.0,3.3,7.0,85.0,199.3,161.6
2016,3,23,7,15,358.0,65.5,3.35,7.5,135.0,273.66,229.01
2016,3,23,7,30,443.0,81.0,3.4,8.0,185.0,356.84,302.27
2016,3,23,7,45,520.0,89.0,3.45,8.5,241.0,436.83,370.8
2016,3,23,8,0,597.0,97.0,3.5,9.0,297.0,522.06,441.25
2016,3,23,8,15,639.5,104.5,3.6,10.0,350.5,588.02,492.93
2016,3,23,8,30,682.0,112.0,3.7,11.0,404.0,655.59,544.08
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.0,718.37,589.08
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,781.71,632.99
2016,3,23,9,15,789.5,120.0,4.1,13.5,559.5,829.35,665.27
2016,3,23,9,30,811.0,124.0,4.2,14.0,607.0,870.52,692.45
2016,3,23,9,45,835.5,124.0,4.3,15.0,650.5,912.85,718.95
2016,3,23,10,0,860.0,124.0,4.4,16.0,694.0,952.9,743.55
2016,3,23,10,15,871.0,126.5,4.45,16.0,729.5,980.5,761.65
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,1004.81,777.58
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,1024.22,789.13
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,1031.2,792.2
2016,3,23,11,15,913.0,129.0,4.75,17.5,844.0,1037.27,794.41
2016,3,23,11,30,918.0,130.0,4.8,18.0,864.0,1039.53,794.16
2016,3,23,11,45,926.5,127.5,4.85,18.5,877.0,1037.61,791.21
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,1031.79,785.76
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,1017.13,775.52
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,998.74,762.87
2016,3,23,12,45,940.0,121.5,4.95,19.0,892.0,976.26,747.88
2016,3,23,13,0,944.0,118.0,5.0,19.0,888.0,950.08,730.35
2016,3,23,13,15,940.5,117.5,5.0,19.0,873.5,916.98,707.6
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,880.78,682.61
2016,3,23,13,45,933.0,114.5,5.0,19.0,837.5,839.28,653.71
2016,3,23,14,0,929.0,112.0,5.0,19.0,816.0,795.09,622.69
2016,3,23,14,15,920.5,110.0,4.95,19.0,785.5,745.78,587.0
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,694.58,547.58
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,639.47,504.5
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,582.78,459.06
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,522.93,410.32
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,463.06,360.08
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,400.29,305.62
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,339.1,251.36
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,276.58,196.1
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,213.61,141.15
2016,3,23,16,45,698.5,79.5,3.6,16.5,333.5,154.19,92.89
2016,3,23,17,0,649.0,75.0,3.4,16.0,278.0,100.6,56.37
2016,3,23,17,15,586.5,67.0,3.25,15.0,224.0,50.11,39.07
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,44.15,33.75
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,36.69,26.76
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,28.85,19.0
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,14.14,0.4
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
