Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.34,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,114.83,82.1
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,208.46,167.2
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,282.59,233.29
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,365.5,304.99
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,432.42,361.05
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,501.11,416.43
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,573.45,472.98
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,647.18,528.74
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,706.24,571.09
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,765.5,612.58
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,813.41,645.67
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,859.78,677.31
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,895.48,700.43
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,933.73,725.23
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,961.29,743.74
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,985.68,760.15
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,1003.98,770.9
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,1018.76,779.32
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,1024.1,782.11
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,1016.93,776.45
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,1012.08,771.5
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,1003.54,764.12
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,988.9,753.48
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,970.74,740.55
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,947.75,724.73
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,914.81,701.97
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,881.61,679.04
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,845.72,654.12
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,804.54,625.28
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,761.46,594.25
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,713.48,559.21
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,664.21,522.38
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,610.48,480.45
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,556.55,437.37
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,499.58,391.47
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,443.25,344.78
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,384.27,294.26
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,326.95,244.16
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,268.63,193.57
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,213.92,146.55
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,158.68,101.37
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,107.59,65.36
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,61.57,48.74
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,52.14,40.34
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,42.22,31.17
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,31.86,21.27
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,16.07,2.37
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.24,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.2,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,58.28,39.63
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,103.22,79.98
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,151.54,122.1
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,202.94,166.24
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,264.07,217.48
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,320.52,263.79
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,352.57,288.28
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,371.08,301.54
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,355.74,286.44
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,322.47,257.27
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,362.86,288.4
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,417.1,329.27
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,503.21,394.77
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,606.31,470.35
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,629.33,485.36
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,651.03,499.85
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,491.88,379.98
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,331.66,255.71
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,542.67,419.45
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,751.74,571.67
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,762.93,577.82
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,772.12,584.03
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,809.26,611.43
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,832.77,629.24
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,756.89,573.56
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,677.7,515.33
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,667.85,509.43
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,655.7,501.39
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,640.46,491.52
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,626.21,482.05
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,567.51,438.03
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,516.19,399.15
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,501.36,388.8
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,481.45,373.54
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,435.54,337.85
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,389.63,301.33
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,346.68,265.28
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,300.72,225.62
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,251.13,182.95
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,201.26,140.01
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,155.67,104.41
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,116.79,78.35
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,75.12,60.42
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,61.89,48.9
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,49.68,37.79
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,34.1,23.4
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,17.56,4.32
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.58,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,17.67,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,108.9,81.18
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,207.63,168.97
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,279.49,233.36
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,359.42,303.05
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,427.79,361.19
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,504.27,423.85
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,567.7,473.63
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,632.61,522.89
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,592.77,486.63
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,532.19,434.5
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,566.35,458.18
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,598.31,479.12
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,547.36,436.05
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,505.13,399.71
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,524.53,412.2
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,542.99,423.43
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,447.65,349.04
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,366.13,284.54
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,535.81,415.19
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,703.4,536.19
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,706.58,536.25
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,708.25,536.73
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,674.74,511.21
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,630.96,478.88
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,570.71,434.28
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,512.39,390.75
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,459.76,352.22
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,417.07,320.5
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,410.7,316.27
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,403.64,311.28
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,335.14,260.07
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,268.07,209.23
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,226.31,177.25
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,185.8,145.7
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,134.61,105.34
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,83.88,64.4
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,77.31,59.25
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,70.76,53.99
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,66.54,50.76
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,62.33,47.49
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,52.99,39.72
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,43.66,31.86
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,34.81,25.71
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,25.97,17.73
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,18.07,10.45
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,10.18,3.17
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,5.09,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.95,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.85,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,6.01,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,10.18,3.02
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,15.29,7.55
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,20.39,12.05
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,26.44,17.3
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,32.49,22.49
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,44.6,32.81
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,56.73,43.03
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,66.08,50.67
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,75.44,58.24
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,87.72,68.29
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,100.3,78.51
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,148.28,117.61
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,197.07,156.5
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,197.1,156.04
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,197.21,155.83
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,232.8,184.01
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,268.44,211.79
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,299.43,235.57
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,330.24,258.94
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,290.23,227.14
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,250.99,196.15
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,273.77,214.17
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,296.25,231.67
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,277.74,217.39
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,259.5,203.39
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,249.93,196.17
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,240.43,188.95
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,181.33,142.23
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,123.35,95.7
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,115.76,89.93
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,108.21,84.08
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,95.59,73.89
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,82.99,63.67
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,85.77,66.15
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,88.51,68.61
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,74.04,56.76
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,59.55,44.8
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,50.21,37.16
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,40.88,29.43
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,35.28,24.74
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,29.7,19.99
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,24.11,16.13
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,18.54,11.04
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,13.43,6.32
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,8.33,1.58
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,4.16,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,31.85,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,89.96,25.15
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,175.72,134.2
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,269.31,217.9
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,245.82,203.03
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,189.05,156.39
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,230.17,191.4
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,272.44,226.31
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,480.31,399.61
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,696.55,568.16
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,756.23,608.22
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,815.62,648.02
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,856.08,675.35
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,901.38,705.99
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,941.9,731.67
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,979.81,755.3
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,1006.72,772.2
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,1030.17,786.82
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,938.34,721.93
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,816.72,630.38
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,953.98,732.35
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1068.3,808.94
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,1063.03,802.43
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,1053.74,794.34
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,1038.83,784.15
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,1020.04,771.47
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,994.4,754.23
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,965.25,734.65
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,931.65,711.46
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,894.83,686.04
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,851.88,656.71
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,806.38,625.37
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,757.24,592.04
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,706.07,554.37
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,650.25,511.07
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,593.29,465.74
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,533.29,417.36
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,471.1,365.75
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,407.86,311.18
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,345.6,256.08
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,282.1,199.78
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,221.15,146.06
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,160.74,96.17
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,104.77,57.1
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,47.81,37.21
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,40.01,30.29
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,34.21,24.85
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,28.13,18.88
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,13.7,4.03
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,39.88,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,110.05,48.22
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,195.47,154.1
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,289.33,239.07
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,366.31,308.6
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,450.59,382.06
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,520.63,440.64
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,593.6,499.32
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,656.73,547.87
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,717.14,591.36
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,770.87,628.65
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,823.35,664.19
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,869.21,694.84
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,913.0,723.51
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,948.71,745.04
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,981.42,764.26
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,999.15,772.5
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,1021.88,784.27
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,1037.17,790.86
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1048.75,795.02
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,1053.97,796.5
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,1055.33,795.59
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,1050.32,789.13
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,1041.46,780.34
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,1026.35,769.07
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,1007.52,755.52
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,984.39,738.5
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,957.66,719.26
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,923.34,695.78
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,885.99,670.32
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,844.81,642.2
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,800.98,612.16
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,751.9,577.95
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,700.92,540.12
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,646.14,499.1
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,589.54,455.6
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,529.73,408.35
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,469.89,359.53
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,407.59,307.34
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,346.28,254.46
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,283.92,200.39
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,224.21,148.7
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,160.49,96.51
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,104.65,57.5
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,52.46,41.25
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,44.09,33.83
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,37.59,27.79
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,30.76,21.17
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,19.6,8.71
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,9.53,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,37.7,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,104.71,55.44
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,189.71,150.08
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,283.17,233.75
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,359.27,301.58
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,442.55,372.89
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,513.43,430.66
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,587.78,488.58
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,650.36,536.1
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,710.23,578.84
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,765.28,616.18
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,819.43,652.03
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,864.67,681.31
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,907.83,708.75
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,942.91,730.22
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,974.98,749.52
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,992.14,759.54
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,1014.25,773.16
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,1026.73,779.29
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,1035.43,783.08
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,1040.04,785.31
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,1040.87,785.2
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,1033.2,778.57
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,1021.8,769.67
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,1006.05,759.44
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,986.74,746.91
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,959.75,727.84
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,929.76,706.79
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,901.37,687.84
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,864.06,662.63
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,818.53,631.79
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,771.66,599.58
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,723.08,564.98
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,673.13,528.44
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,617.32,485.39
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,560.78,440.8
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,487.98,382.66
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,421.17,328.24
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,354.86,273.96
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,299.66,228.74
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,255.19,189.25
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,206.66,145.79
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,159.98,108.93
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,119.98,81.54
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,75.88,62.12
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,58.43,46.73
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,47.6,36.78
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,36.27,26.08
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,23.12,11.87
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.58,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.67,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,12.98,2.93
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,30.11,19.46
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,48.38,35.58
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,70.93,55.18
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,93.18,74.2
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,117.31,94.6
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,142.04,115.15
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,192.66,157.1
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,236.64,192.84
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,281.94,228.66
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,328.26,264.58
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,367.71,295.37
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,407.5,326.14
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,391.27,311.2
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,373.67,295.39
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,439.41,346.24
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,519.74,406.85
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,503.02,392.31
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,499.74,388.17
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,560.01,433.74
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,605.55,467.79
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,475.14,367.51
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,360.0,277.43
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,400.92,309.02
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,440.71,339.11
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,407.07,313.36
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,374.24,288.33
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,427.75,329.9
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,478.03,368.21
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,483.43,372.47
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,480.93,370.95
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,386.8,299.53
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,302.56,234.87
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,296.52,230.69
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,289.65,225.6
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,164.59,127.92
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,40.94,28.19
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,88.9,67.8
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,134.8,105.38
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,127.78,100.14
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,120.62,94.8
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,104.09,81.47
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,87.71,68.08
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,71.51,57.49
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,55.77,43.65
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,41.57,30.84
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,26.93,17.54
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,15.3,6.02
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.81,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,4.77,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,9.26,0.75
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,20.4,11.06
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,31.57,20.73
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,45.55,32.74
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,60.05,45.07
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,75.74,58.2
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,91.4,71.13
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,134.96,107.21
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,179.49,143.55
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,252.08,202.35
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,317.11,253.86
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,306.55,243.61
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,295.0,232.75
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,326.55,256.67
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,358.14,280.28
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,374.17,292.01
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,390.03,303.59
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,400.94,310.77
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,411.57,317.73
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,421.78,324.87
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,431.64,331.73
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,433.51,332.52
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,435.09,333.16
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,619.83,475.55
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,782.5,595.94
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,666.68,508.26
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,556.14,424.08
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,448.86,344.09
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,353.99,271.66
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,330.95,254.55
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,308.42,237.56
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,276.78,213.78
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,249.36,193.09
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,227.05,175.91
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,205.2,159.06
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,189.29,147.13
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,173.67,135.34
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,165.12,128.88
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,156.54,122.36
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,130.62,101.82
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,105.24,81.55
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,91.47,70.5
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,77.79,59.37
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,63.81,47.91
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,50.02,38.28
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,37.16,26.77
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,24.13,15.01
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,13.9,5.06
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.81,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.67,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.98,3.96
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,26.46,16.52
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,40.09,28.53
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,56.96,43.24
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,73.72,57.67
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,41.8,30.35
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,12.05,4.73
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,124.36,100.97
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,248.83,203.83
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,289.98,236.08
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,331.85,268.54
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,611.51,494.66
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,875.03,688.59
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,915.37,712.92
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,953.41,737.4
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,894.99,694.76
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,816.31,633.71
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,935.52,722.19
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,1034.41,788.93
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,1040.83,792.69
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,1043.46,795.34
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,1042.86,794.83
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1038.32,791.68
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1023.47,782.59
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1004.88,770.97
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,821.9,639.23
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,622.86,483.7
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,669.11,522.41
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,705.65,552.53
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,703.64,552.92
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,695.61,548.62
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,709.55,563.63
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,702.78,561.8
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,648.06,518.15
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,592.01,472.45
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,533.1,423.71
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,473.83,373.16
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,411.93,318.4
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,347.23,260.21
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,284.23,203.26
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,223.4,148.6
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,162.61,97.4
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,105.92,56.83
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,52.49,33.76
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,38.58,29.02
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,34.03,24.77
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,29.3,20.1
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,20.53,10.86
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,13.34,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,59.68,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,162.64,117.47
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,242.63,198.65
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,336.15,284.35
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,411.34,353.36
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,492.56,425.12
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,558.95,481.56
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,631.23,540.56
