Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,693.0,586.88
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,754.84,631.44
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,808.34,668.59
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,860.58,703.97
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,897.57,727.04
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,939.02,753.06
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,974.02,773.95
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,1005.98,792.41
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,1030.74,805.62
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,1051.93,816.31
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,1065.9,822.02
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,1075.98,825.19
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,1080.12,823.89
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1080.24,820.01
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,1073.29,812.8
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1062.36,803.2
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,1046.06,790.24
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1025.92,774.94
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1000.5,756.3
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,971.46,735.39
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,936.51,711.92
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,898.43,686.31
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,855.24,656.33
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,809.41,624.37
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,759.91,590.3
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,708.43,552.51
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,652.46,510.24
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,595.32,465.79
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,535.55,417.66
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,475.53,367.79
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,412.86,314.37
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,348.07,257.92
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,285.21,202.43
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,224.66,149.03
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,164.21,98.66
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,108.06,58.74
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,50.86,32.15
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,40.06,30.54
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,35.18,26.03
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,30.06,21.06
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,20.87,11.54
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,13.34,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,61.56,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,166.9,121.77
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,243.79,196.82
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,333.39,276.98
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,406.85,342.27
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,483.35,407.66
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,552.2,463.55
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,623.46,519.03
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,684.25,563.08
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,745.15,605.94
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,797.51,641.42
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,841.88,670.4
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,885.81,699.34
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,927.46,726.46
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,961.91,748.27
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,993.29,767.88
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,1017.37,781.46
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,1037.91,792.65
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,1051.81,799.84
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1061.86,804.56
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,1065.9,806.46
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,1065.98,805.87
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,1059.67,800.04
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1049.42,791.73
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1033.26,780.66
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1013.33,767.16
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,987.36,748.54
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,957.91,727.61
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,923.41,704.23
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,885.84,678.64
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,842.35,649.02
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,796.5,617.43
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,747.08,583.82
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,695.8,546.31
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,639.85,502.72
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,583.38,457.63
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,524.5,409.28
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,463.34,357.92
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,400.67,304.2
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,340.3,251.3
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,279.5,198.0
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,217.94,144.49
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,160.41,97.77
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,109.09,62.19
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,59.64,39.45
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,48.15,36.99
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,42.35,31.68
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,35.23,24.95
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,23.36,13.33
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,11.0,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.67,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,72.91,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,162.4,122.93
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,244.1,201.87
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,339.28,289.06
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,414.58,358.34
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,495.77,430.42
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,564.65,489.11
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,635.85,547.6
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,694.74,593.85
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,757.43,641.27
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,810.59,678.94
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,862.22,714.65
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,907.96,744.81
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,951.42,772.67
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,986.74,794.06
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,1010.51,806.85
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,1036.07,822.4
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,1058.15,835.49
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,1073.14,842.44
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1084.32,846.83
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1088.53,848.05
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1088.81,846.73
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1083.11,839.94
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1073.49,830.66
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,1057.06,818.41
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,1036.87,803.76
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,1013.16,785.79
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,985.73,765.4
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,950.26,740.47
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,911.71,713.41
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,869.41,682.36
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,824.27,649.26
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,774.18,613.62
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,722.12,573.83
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,666.35,530.52
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,609.23,484.96
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,548.28,435.69
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,484.95,382.9
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,421.53,327.78
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,358.94,271.81
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,294.92,214.27
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,233.28,158.93
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,172.1,106.83
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,110.92,61.66
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,56.29,36.65
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,43.97,34.78
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,38.83,29.91
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,33.45,24.57
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,23.91,14.74
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.78,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,8.1,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,78.74,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,174.79,134.65
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,251.02,208.01
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,338.79,288.01
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,411.67,353.53
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,490.11,421.26
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,556.42,475.9
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,624.65,529.99
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,682.01,572.85
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,742.81,616.62
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,796.38,653.85
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,848.81,689.54
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,892.77,718.42
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,934.44,745.33
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,961.6,760.28
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,993.53,778.6
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,1018.09,793.0
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,1039.17,805.09
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,1051.85,811.95
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,1060.67,816.35
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,1064.9,818.84
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,1065.26,818.88
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,1056.62,811.46
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,1044.17,801.65
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,1028.66,791.37
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1009.5,778.67
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,982.12,758.92
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,951.69,737.13
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,918.25,714.26
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,881.91,689.25
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,842.62,662.27
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,797.11,630.53
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,690.79,548.85
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,594.11,472.9
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,542.03,432.41
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,492.32,392.9
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,450.33,359.5
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,406.85,323.84
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,311.57,247.56
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,240.25,192.18
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,198.57,159.08
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,160.94,129.31
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,138.05,110.97
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,116.31,93.57
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,98.17,79.19
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,78.88,66.0
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,60.34,49.04
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,41.57,31.6
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,25.34,15.9
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.34,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.29,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,52.15,5.33
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,122.01,91.31
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,209.91,169.25
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,321.31,266.94
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,394.3,331.96
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,473.24,400.08
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,426.72,360.75
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,352.78,296.66
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,547.43,459.8
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,746.78,615.28
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,800.19,651.41
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,845.64,681.59
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,888.8,710.91
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,929.66,738.22
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,963.63,759.27
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,994.58,778.03
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,1017.87,793.28
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,1037.62,806.19
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,1050.73,813.49
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,1060.02,818.27
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,809.92,637.2
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,508.77,398.96
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,449.96,353.59
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,392.23,307.83
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,576.4,454.35
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,751.73,588.57
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,524.15,413.28
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,300.82,235.64
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,530.51,421.15
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,728.31,574.27
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,539.86,427.11
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,365.06,287.27
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,552.4,442.73
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,691.33,553.64
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,407.41,328.27
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,162.95,127.72
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,298.59,238.77
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,406.75,322.62
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,253.45,200.04
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,132.2,104.46
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,147.24,117.08
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,155.64,123.92
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,137.62,109.42
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,116.79,92.62
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,82.37,61.55
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,52.89,41.69
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,45.07,34.56
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,36.78,26.76
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,25.96,16.2
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,14.2,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,87.05,27.79
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,189.06,146.3
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,267.14,218.7
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,356.96,298.69
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,430.45,364.08
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,509.3,431.63
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,575.29,485.94
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,646.59,542.35
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,707.36,586.08
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,768.07,628.51
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,821.47,664.35
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,866.84,693.55
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,910.2,722.09
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,951.14,748.55
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,985.8,769.37
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,1017.45,787.97
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,1041.55,802.78
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,1062.05,815.24
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,1076.24,822.56
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,1086.54,827.43
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,1089.81,829.27
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,1089.06,828.63
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,1082.24,822.58
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1071.42,814.03
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,749.1,586.43
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,393.75,308.09
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,286.29,225.7
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,178.22,139.82
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,482.66,386.23
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,757.83,592.66
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,728.37,569.93
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,696.48,547.2
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,663.0,523.11
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,626.23,495.91
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,474.02,376.86
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,346.92,275.53
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,255.05,203.65
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,170.06,135.73
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,146.06,116.54
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,122.47,97.43
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,101.58,80.49
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,80.79,63.39
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,113.47,75.61
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,110.65,61.88
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,57.93,36.83
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,44.31,34.66
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,39.23,29.93
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,33.89,24.74
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,24.9,15.77
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,15.36,0.0
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,9.05,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,89.72,39.54
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,192.29,151.01
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,271.27,225.02
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,361.97,307.66
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,304.53,262.23
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,205.98,176.3
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,192.7,164.05
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,184.34,155.3
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,328.36,281.48
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,486.3,415.72
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,689.85,587.63
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,883.51,739.38
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,928.26,770.94
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,970.58,800.97
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,1005.78,825.37
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,1037.84,847.35
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,1062.18,863.52
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,1082.83,877.04
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,1097.22,884.38
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1107.61,888.9
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,1003.87,811.31
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,874.88,708.09
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,994.81,802.69
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,1089.92,869.67
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,1073.42,856.26
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1053.01,840.8
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1026.35,821.26
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,996.07,799.16
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,960.65,773.3
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,922.02,745.04
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,878.51,713.04
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,832.38,678.9
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,782.07,641.13
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,729.68,599.5
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,672.89,553.02
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,614.98,504.49
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,554.13,453.03
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,492.92,399.64
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,426.24,339.63
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,363.13,281.23
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,299.08,221.82
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,237.27,164.7
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,175.79,111.16
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,114.8,65.13
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,60.26,38.76
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,45.92,36.85
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,40.89,32.09
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,35.62,26.85
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,26.2,17.38
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,16.21,0.0
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,98.41,52.98
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,211.73,169.18
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,286.26,239.37
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,370.62,315.85
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,442.18,378.44
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,515.78,439.67
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,581.06,490.99
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,647.72,540.79
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,706.72,579.76
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,765.5,616.44
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,815.29,645.55
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,863.31,672.23
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,898.52,691.29
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,938.22,713.18
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,968.16,728.15
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,994.72,740.92
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,1017.86,756.25
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,1037.53,769.65
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,1047.11,776.74
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1052.7,781.47
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,1056.08,785.11
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,1055.67,786.41
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,1045.74,781.22
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,1032.14,773.64
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,1015.76,763.83
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,995.91,751.77
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,969.96,735.07
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,940.89,716.2
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,857.95,660.31
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,769.56,595.02
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,747.37,580.48
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,721.72,562.4
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,710.34,556.75
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,687.26,541.54
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,633.29,500.46
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,578.8,457.96
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,521.44,411.73
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,461.81,362.37
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,401.68,311.14
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,342.76,259.51
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,270.79,201.06
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,215.36,158.35
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,172.92,117.97
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,119.37,72.7
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,70.97,48.63
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,56.66,46.01
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,49.48,39.37
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,40.4,30.75
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,28.71,19.38
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,16.54,1.28
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,10.01,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,15.77,5.03
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,32.43,21.92
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,55.74,42.76
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,78.86,63.29
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,106.62,87.62
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,142.29,118.34
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,188.05,157.33
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,235.79,197.23
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,192.26,159.04
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,140.2,113.58
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,178.48,145.19
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,217.36,176.64
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,220.59,178.33
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,223.82,180.13
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,346.24,278.52
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,460.52,366.95
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,651.41,516.81
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,832.98,653.03
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,924.14,720.59
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,1004.21,775.66
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,1009.51,777.02
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,1011.34,776.61
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,1009.89,774.08
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,1004.77,769.17
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,869.13,670.19
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,726.76,559.74
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,834.15,645.09
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,918.36,707.18
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,885.8,683.68
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,850.66,659.02
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,810.19,630.73
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,767.72,600.27
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,596.76,467.61
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,447.08,348.54
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,473.45,371.13
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,486.21,381.5
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,478.5,374.77
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,453.35,352.15
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,395.27,302.81
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,339.88,254.95
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,273.76,200.38
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,218.24,155.63
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,173.52,119.98
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,134.77,92.7
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,97.42,71.97
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,78.05,63.29
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,64.26,51.05
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,49.96,38.04
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,34.01,23.21
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,18.36,3.24
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,10.01,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.72,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,41.11,22.69
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,76.86,57.49
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,118.75,94.49
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,163.11,133.38
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,208.04,172.3
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,256.36,213.32
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,187.24,154.44
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,97.62,77.04
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,118.33,94.14
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,139.06,110.9
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,87.73,67.93
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,40.01,27.95
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,197.46,158.21
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,363.87,289.1
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,216.13,171.43
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,72.77,54.52
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,89.71,68.43
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,106.93,82.32
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,153.76,119.91
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,200.95,157.07
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,207.56,162.07
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,214.1,167.13
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,214.73,167.6
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,215.3,168.06
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,215.32,168.08
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,215.26,168.07
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,460.38,360.94
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,689.48,529.56
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,569.75,438.71
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,458.15,353.86
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,408.2,316.65
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,360.24,280.26
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,392.21,305.88
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,421.29,328.61
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,262.56,206.12
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,111.71,85.89
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,266.12,210.82
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,396.2,309.53
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,382.23,293.77
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,347.38,258.14
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,287.55,205.41
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,229.83,154.66
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,168.14,102.59
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,112.56,61.58
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,60.26,36.47
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,44.6,34.37
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,39.98,30.23
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,35.14,25.65
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,26.7,17.47
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,17.77,4.3
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,10.48,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,31.42,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,121.14,81.21
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,209.99,167.65
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,284.59,236.07
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,368.89,311.06
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,440.01,373.51
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,515.86,437.62
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,582.1,492.03
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,647.52,544.2
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,706.54,587.21
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,765.42,629.04
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,817.46,665.08
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,868.1,699.5
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,911.11,727.13
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,944.12,747.63
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,975.7,765.89
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,1003.95,781.53
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,1026.8,792.03
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,1046.19,799.81
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,1057.76,801.96
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1065.47,801.31
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1069.14,802.35
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1068.99,801.05
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,1062.09,794.0
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,1051.41,784.72
