Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,420.77,321.55
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,288.07,220.39
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,560.08,429.25
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,795.53,598.52
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,704.95,530.01
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,608.6,458.49
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,586.12,441.8
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,563.63,424.74
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,337.76,258.28
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,124.41,93.22
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,159.7,121.36
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,194.41,148.57
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,461.53,361.65
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,681.35,524.99
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,629.15,484.03
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,576.37,443.3
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,520.47,399.8
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,464.78,355.06
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,368.62,279.93
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,302.71,230.34
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,280.0,205.53
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,234.85,159.21
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,179.77,113.54
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,128.39,75.61
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,80.06,50.03
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,58.62,46.1
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,52.54,40.78
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,46.08,34.88
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,35.22,24.9
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,24.97,14.67
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,12.63,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,34.96,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,98.03,58.68
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,167.23,128.25
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,245.89,198.04
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,315.12,259.6
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,391.59,325.39
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,458.81,381.44
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,529.71,438.27
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,591.78,485.43
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,655.21,531.86
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,708.92,567.23
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,765.53,603.25
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,814.3,632.56
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,861.56,659.68
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,902.29,680.53
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,940.7,698.6
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,972.66,712.22
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,993.18,717.86
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,1015.37,726.74
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,1034.23,733.29
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,1046.61,735.79
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,1055.38,736.43
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,1057.92,737.18
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,1056.78,735.99
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,1048.97,730.73
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,1037.54,723.59
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,1021.08,714.98
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1001.18,704.41
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,979.36,692.54
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,953.83,678.29
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,919.7,658.77
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,882.7,637.29
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,841.18,612.59
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,797.39,586.01
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,749.44,555.49
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,699.76,521.31
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,646.29,483.35
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,591.98,443.62
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,532.96,399.25
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,475.31,354.27
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,415.52,306.43
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,356.91,257.89
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,297.21,207.76
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,239.8,159.13
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,178.31,108.92
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,124.64,69.73
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,73.92,43.31
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,51.05,39.47
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,46.8,35.77
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,42.31,31.64
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,34.27,24.15
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,24.95,14.87
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,12.6,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,31.6,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,90.45,56.13
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,154.98,117.92
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,230.78,184.14
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,300.89,245.12
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,376.55,309.1
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,442.32,363.62
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,511.9,419.37
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,574.34,467.15
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,638.64,514.79
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,694.13,553.43
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,746.33,588.56
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,795.53,621.04
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,843.46,652.09
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,883.75,676.75
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,921.86,699.56
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,955.28,719.23
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,977.66,731.33
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,999.09,743.93
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,1017.25,754.38
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,1029.53,759.96
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,1038.25,763.34
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,1040.82,764.32
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,1039.75,763.12
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,1031.59,756.38
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,1019.9,747.51
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,1003.24,736.59
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,983.24,723.59
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,890.67,661.59
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,789.99,587.19
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,834.75,624.68
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,857.72,642.45
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,755.7,569.6
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,657.88,496.06
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,678.11,515.02
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,679.82,518.89
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,626.36,478.49
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,573.35,437.78
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,502.53,383.37
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,441.09,335.21
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,375.86,283.51
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,321.5,240.55
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,282.02,204.29
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,227.85,154.11
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,180.88,116.65
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,140.56,88.79
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,94.33,62.64
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,70.13,55.47
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,60.07,46.81
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,49.46,37.4
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,38.61,27.55
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,27.27,16.66
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,13.78,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,28.89,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,84.49,53.77
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,144.76,109.81
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,215.3,171.29
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,279.24,227.05
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,350.09,287.27
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,413.77,340.04
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,485.8,397.67
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,547.39,444.75
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,610.89,491.82
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,666.07,531.57
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,721.4,569.74
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,771.49,602.78
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,820.86,634.66
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,861.17,659.57
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,894.67,679.45
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,933.09,702.8
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,969.48,724.45
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,992.02,737.76
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,1002.24,742.99
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,1016.97,750.33
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,1028.38,755.5
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,1030.87,756.8
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,1029.79,755.97
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,1025.07,751.43
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,1016.75,744.69
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,1000.55,734.02
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,980.97,721.26
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,954.17,704.08
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,924.54,685.01
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,891.41,663.24
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,855.64,639.59
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,815.14,612.78
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,772.61,584.32
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,726.09,551.83
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,678.44,516.71
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,625.58,477.16
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,572.29,436.29
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,516.77,393.27
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,461.45,349.06
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,404.26,301.63
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,345.0,251.61
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,287.52,202.67
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,232.52,155.74
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,178.34,111.28
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,128.25,74.61
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,80.46,48.86
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,57.21,44.12
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,52.42,40.01
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,46.33,34.56
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,36.99,26.07
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,27.24,16.68
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,13.75,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,25.29,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,69.51,44.49
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,124.65,93.54
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,188.13,147.61
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,263.73,211.19
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,348.17,280.89
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,395.69,319.91
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,447.58,361.0
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,523.07,418.46
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,598.11,473.7
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,526.0,414.47
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,416.66,326.71
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,521.55,406.25
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,620.59,477.74
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,751.31,572.14
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,884.01,660.26
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,913.35,675.7
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,945.24,693.75
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,967.56,706.78
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,986.83,717.98
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,1001.15,724.68
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,1012.18,729.41
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,892.27,649.2
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,755.79,550.85
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,750.45,548.3
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,743.72,543.72
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,771.89,565.17
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,802.81,587.87
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,709.82,521.33
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,621.08,457.28
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,747.09,554.45
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,840.55,622.76
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,802.23,596.97
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,761.58,570.44
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,618.19,464.75
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,495.12,371.41
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,544.26,412.09
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,565.16,428.67
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,434.79,329.23
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,339.58,257.15
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,336.4,253.6
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,322.82,239.74
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,264.42,195.39
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,220.63,163.5
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,185.58,136.06
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,152.07,110.85
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,119.74,88.95
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,95.84,76.89
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,79.59,63.12
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,62.83,48.56
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,46.61,34.17
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,29.95,18.96
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,16.04,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,9.53,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,18.56,8.61
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,38.88,26.55
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,59.56,44.37
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,87.03,67.61
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,121.11,96.01
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,230.52,187.17
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,355.85,288.35
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,285.67,229.89
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,192.68,152.24
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,287.35,227.86
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,389.05,305.6
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,451.2,351.31
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,515.52,397.77
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,607.9,465.13
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,690.98,524.26
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,691.7,520.9
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,688.99,515.89
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,845.34,630.08
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,993.82,727.21
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,996.73,726.35
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,1005.52,730.92
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,1008.38,732.61
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,1007.79,732.26
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,1001.26,727.29
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,991.34,720.25
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,976.13,710.84
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,957.69,699.42
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,847.91,624.79
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,729.06,537.13
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,797.0,592.49
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,841.61,626.85
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,646.65,485.29
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,467.01,348.32
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,550.31,413.78
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,612.82,460.98
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,576.66,434.48
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,537.12,405.24
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,467.81,353.06
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,409.47,308.83
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,209.6,158.05
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,31.62,19.94
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,35.79,23.53
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,39.97,27.09
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,35.3,23.38
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,30.64,19.64
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,25.98,15.91
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,21.33,12.93
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,16.68,8.91
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,12.04,4.82
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,8.33,1.51
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.62,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.31,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,49.55,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,114.95,78.35
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,181.1,137.84
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,257.84,203.83
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,324.56,261.05
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,397.72,321.52
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,462.43,373.41
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,530.52,425.96
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,591.67,471.71
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,654.19,516.82
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,706.11,551.76
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,760.48,587.83
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,808.56,618.82
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,855.2,648.4
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,893.99,672.2
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,930.45,694.21
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,951.43,704.96
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,977.05,718.9
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,997.72,728.92
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,1015.11,736.83
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,1024.67,739.8
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,1030.64,740.66
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,1031.97,739.48
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,1029.77,736.2
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,1021.05,728.3
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,1008.89,718.47
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,992.42,707.51
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,972.69,694.64
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,947.94,678.71
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,920.19,660.96
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,886.98,641.66
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,851.21,620.41
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,810.12,594.59
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,769.53,568.64
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,722.59,538.42
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,674.26,505.56
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,621.72,467.87
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,569.04,428.89
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,514.81,387.05
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,460.82,344.21
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,401.34,296.29
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,345.98,250.22
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,273.92,196.44
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,228.71,166.54
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,187.56,128.57
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,136.43,84.54
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,93.35,60.42
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,69.68,54.6
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,61.15,47.37
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,52.16,39.48
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,41.07,29.55
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,29.46,18.78
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,14.87,0.77
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.77,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,10.18,2.87
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,14.82,6.96
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,20.39,11.78
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,25.97,16.54
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,32.02,21.66
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,38.08,26.72
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,39.49,27.81
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,40.9,28.88
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,84.38,65.01
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,129.84,102.09
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,114.79,89.24
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,100.15,76.91
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,132.47,102.95
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,165.08,128.84
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,167.86,130.51
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,170.7,132.31
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,274.13,213.46
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,393.11,303.58
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,402.14,309.5
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,410.96,315.77
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,269.32,208.07
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,127.94,97.26
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,129.34,98.58
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,130.71,99.67
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,125.4,95.42
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,120.11,91.2
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,161.44,123.9
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,202.41,155.8
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,198.94,153.08
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,195.42,150.44
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,231.66,178.76
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,267.23,206.26
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,257.14,198.57
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,247.09,191.06
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,198.77,153.69
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,151.29,116.57
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,142.63,110.23
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,134.11,103.9
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,153.18,119.51
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,171.08,134.12
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,155.08,121.88
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,139.45,109.92
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,103.88,81.14
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,67.93,51.59
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,57.19,42.85
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,46.46,35.74
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,36.68,27.04
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,26.9,18.24
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,18.54,10.61
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,10.18,2.99
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,5.09,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.85,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.7,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,7.4,0.55
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,11.11,3.81
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,15.75,7.82
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,20.4,11.79
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,72.25,55.72
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,128.23,102.22
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,86.42,66.97
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,48.35,34.96
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,125.1,98.44
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,206.07,163.55
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,171.74,134.94
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,138.12,107.17
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,177.0,137.93
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,216.29,168.37
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,311.93,241.81
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,399.62,306.74
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,441.87,336.88
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,483.98,366.6
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,494.88,373.17
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,505.43,379.63
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,457.18,343.41
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,409.27,307.48
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,462.67,346.12
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,514.85,382.66
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,767.93,571.86
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,969.42,708.08
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,712.08,530.01
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,444.08,330.23
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,669.81,504.42
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,847.72,630.47
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,594.85,449.88
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,358.44,269.66
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,456.08,345.54
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,539.11,407.27
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,565.8,429.89
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,568.61,433.23
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,483.02,367.14
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,417.66,316.83
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,372.95,281.33
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,328.75,245.1
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,280.28,205.86
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,238.02,171.38
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,193.13,135.54
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,151.26,104.27
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,113.69,80.89
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,88.74,71.42
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,75.5,60.16
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,61.72,48.11
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,47.38,35.29
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,32.53,21.7
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,16.75,3.78
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,51.89,5.09
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,116.39,81.22
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,176.1,133.8
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,249.31,196.65
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,312.82,250.88
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,382.22,308.25
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,293.79,237.51
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,175.28,138.81
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,255.03,203.54
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,350.68,278.25
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,413.12,325.69
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,490.28,382.98
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,648.91,502.63
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,816.79,619.17
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,851.78,639.8
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,888.63,662.8
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,921.23,681.45
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,951.43,698.37
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,972.82,710.61
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,991.11,720.96
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,1001.3,726.17
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,1008.04,729.33
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,936.84,682.1
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,852.6,620.64
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,928.98,679.4
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,991.66,721.76
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,975.62,711.52
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,956.38,699.91
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,930.14,682.66
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,901.24,663.59
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,869.48,643.18
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,835.28,620.99
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,794.35,594.02
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,752.09,565.48
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,707.04,533.68
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,660.79,500.38
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,537.91,407.88
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,440.35,333.39
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,341.35,260.06
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,255.11,195.29
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,282.95,216.23
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,301.86,228.3
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,268.22,200.45
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,233.72,171.07
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,142.47,104.07
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,68.87,51.25
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,58.59,43.1
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,48.33,36.6
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,39.0,28.47
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,29.69,20.24
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,20.86,12.37
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.04,4.47
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.01,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.7,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,7.4,0.28
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,12.5,4.78
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,17.61,9.24
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,24.11,14.82
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,30.62,20.31
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,94.65,74.17
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,171.39,137.3
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,125.46,99.0
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,87.9,67.5
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,193.31,153.6
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,299.64,237.24
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,480.81,379.75
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,650.16,506.77
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,587.13,454.3
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,502.17,386.64
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,513.16,392.96
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,523.1,397.96
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,437.93,333.12
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,365.53,277.34
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,491.08,370.64
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,628.87,467.66
