Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,725.22,535.74
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,808.04,593.24
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,776.86,569.68
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,744.67,546.37
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,871.9,641.9
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,969.24,707.57
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,945.06,690.16
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,917.97,672.1
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,886.19,653.47
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,851.78,632.88
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,684.72,514.33
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,529.44,397.05
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,273.32,208.97
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,22.37,12.33
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,321.85,253.71
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,576.17,440.67
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,521.22,395.8
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,466.28,351.64
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,363.14,272.84
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,297.97,225.51
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,280.51,204.49
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,237.89,159.07
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,183.21,113.73
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,132.18,75.59
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,83.38,48.14
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,54.57,42.0
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,51.79,39.6
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,48.92,36.93
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,40.14,29.02
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,31.73,21.1
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,15.97,4.7
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,36.88,10.24
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,80.17,57.6
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,123.95,96.71
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,172.16,139.3
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,220.12,180.98
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,272.37,225.26
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,234.63,193.3
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,183.74,149.1
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,418.34,343.81
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,661.7,531.27
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,592.55,472.14
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,495.74,393.4
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,675.13,531.63
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,862.2,660.58
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,902.06,682.58
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,939.65,704.43
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,971.47,722.22
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,992.11,732.65
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,1013.76,747.46
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,1032.12,760.18
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,797.14,599.26
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,507.25,382.96
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,471.65,358.42
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,436.25,332.18
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,469.72,357.44
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,502.24,381.56
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,674.27,511.25
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,825.94,620.76
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,897.1,676.42
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,945.22,710.55
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,756.27,575.59
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,570.27,433.24
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,384.03,295.55
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,207.82,159.52
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,476.39,375.85
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,698.82,542.7
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,583.95,452.1
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,490.86,379.16
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,438.04,338.84
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,388.94,300.77
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,363.14,279.45
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,331.08,251.8
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,263.74,200.36
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,215.18,165.32
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,187.61,130.76
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,132.72,75.03
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,81.24,45.45
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,49.78,38.5
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,46.33,35.55
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,42.68,32.25
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,36.54,26.54
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,30.07,20.23
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,19.25,7.69
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,9.53,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.19,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,20.41,11.29
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,34.84,24.19
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,49.88,37.54
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,67.01,52.43
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,84.09,67.0
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,155.74,128.47
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,227.78,189.21
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,119.63,97.46
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,16.71,8.66
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,33.93,23.31
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,51.19,37.82
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,91.98,71.74
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,134.11,106.13
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,109.27,85.4
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,84.93,65.16
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,80.28,61.08
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,75.63,57.03
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,158.48,124.67
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,242.88,191.98
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,204.5,161.02
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,166.59,130.54
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,186.29,146.33
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,205.9,161.89
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,221.5,174.14
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,236.93,186.25
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,312.27,245.33
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,394.87,308.68
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,309.46,242.66
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,233.34,183.23
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,255.93,201.32
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,278.12,218.83
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,311.57,245.3
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,345.02,271.6
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,324.9,256.15
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,305.14,241.07
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,304.05,240.7
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,302.12,239.59
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,317.93,253.01
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,329.18,262.33
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,289.09,230.47
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,251.43,200.58
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,231.65,184.6
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,210.45,167.05
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,110.09,85.96
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.49,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.63,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.7,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.78,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.85,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.92,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.46,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,19.42,5.72
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,41.78,28.98
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,72.04,55.62
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,103.78,83.53
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,136.96,112.44
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,171.79,142.29
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,251.32,209.67
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,340.48,283.44
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,432.61,358.98
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,546.78,449.68
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,609.63,497.47
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,680.92,550.68
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,769.83,615.54
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,859.18,677.83
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,837.01,659.28
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,793.94,623.48
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,735.92,575.47
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,683.51,530.99
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,604.22,469.62
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,521.85,405.14
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,648.82,501.31
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,774.89,592.4
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,780.26,595.11
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,784.07,597.57
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,664.66,508.46
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,547.62,419.5
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,726.87,556.77
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,885.61,672.59
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,682.42,521.66
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,484.41,370.8
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,621.56,479.15
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,738.48,568.12
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,453.81,355.4
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,185.89,144.05
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,458.34,365.71
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,687.91,539.05
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,637.16,498.4
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,585.66,458.01
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,531.35,414.19
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,474.11,367.11
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,382.89,294.84
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,317.63,244.81
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,294.21,219.23
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,250.19,173.63
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,175.3,123.07
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,149.94,116.33
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,125.82,98.53
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,104.91,87.32
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,87.79,72.48
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,70.29,56.96
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,53.45,41.71
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,36.95,26.48
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,21.6,10.49
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.72,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,65.93,32.76
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,145.89,108.83
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,210.57,166.98
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,285.59,233.35
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,351.66,290.91
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,423.5,351.18
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,487.81,404.06
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,555.04,457.47
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,614.04,502.01
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,673.81,545.33
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,724.87,580.67
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,778.2,617.07
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,824.34,646.41
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,868.66,673.96
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,907.13,698.73
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,943.26,721.66
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,974.28,739.51
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,994.04,749.6
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,1014.11,761.81
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,1030.87,771.86
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,1037.34,774.08
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,1039.99,773.97
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,1040.01,773.77
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,1036.55,771.4
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,830.17,625.4
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,596.32,448.11
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,677.84,510.69
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,761.77,571.9
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,839.65,632.2
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,901.58,680.2
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,687.65,523.55
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,482.28,367.11
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,599.45,459.62
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,696.1,532.93
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,679.81,521.34
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,656.31,504.6
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,610.4,469.79
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,563.02,433.26
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,379.3,293.25
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,238.97,184.87
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,309.9,237.27
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,355.98,263.57
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,301.73,217.19
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,250.2,173.47
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,198.57,131.01
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,150.18,94.39
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,104.15,66.95
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,73.38,58.45
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,66.87,52.97
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,60.01,46.94
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,48.79,36.86
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,38.71,27.46
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,24.27,12.58
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,60.25,31.11
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,124.53,91.07
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,182.85,141.83
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,250.48,200.14
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,237.93,192.71
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,212.01,171.88
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,323.65,264.25
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,454.54,369.04
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,544.01,438.37
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,636.67,508.44
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,542.5,430.32
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,407.82,320.27
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,617.85,484.76
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,829.86,637.97
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,867.01,659.84
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,897.37,678.06
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,923.05,693.31
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,945.59,706.42
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,966.56,720.72
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,984.56,733.11
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,921.81,688.28
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,844.82,629.77
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,694.1,520.1
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,531.1,398.49
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,704.67,527.44
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,859.37,636.26
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,876.17,647.07
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,889.65,656.55
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,476.11,363.19
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,63.62,44.46
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,384.18,294.72
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,681.29,508.76
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,735.43,550.88
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,767.42,577.72
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,667.04,503.17
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,579.86,437.71
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,500.8,379.12
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,432.27,327.69
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,460.88,350.29
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,463.48,349.67
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,408.19,304.36
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,354.85,259.89
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,300.34,214.25
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,248.52,170.7
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,194.28,129.69
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,152.22,101.65
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,110.86,73.85
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,75.43,59.72
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,67.52,53.09
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,59.16,45.83
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,48.73,36.52
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,37.81,26.51
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,24.69,13.11
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,10.48,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,58.21,32.06
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,113.71,83.76
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,176.32,137.86
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,241.99,194.32
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,287.26,233.1
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,335.2,272.52
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,390.35,316.16
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,447.68,359.52
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,499.23,395.39
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,549.91,428.86
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,494.21,383.6
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,424.88,328.52
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,466.22,357.77
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,507.84,385.31
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,586.89,440.56
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,655.61,487.24
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,548.27,409.04
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,435.12,326.0
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,487.79,365.42
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,540.48,402.78
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,591.5,437.67
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,629.16,463.12
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,665.52,489.43
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,700.67,514.81
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,644.64,474.85
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,579.68,428.85
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,632.34,466.91
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,673.21,495.52
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,630.5,464.7
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,588.78,434.93
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,731.36,543.63
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,842.16,623.37
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,680.07,506.61
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,532.59,396.66
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,540.33,404.41
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,542.2,406.54
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,497.5,373.23
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,456.51,342.63
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,436.25,328.56
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,412.4,310.67
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,320.2,241.9
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,244.81,186.54
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,214.5,163.76
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,185.72,141.91
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,150.96,115.67
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,113.43,86.96
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,97.64,74.69
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,82.13,65.45
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,67.36,52.94
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,52.44,40.04
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,39.03,28.2
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,25.06,15.74
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.37,5.47
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.81,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.91,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.91,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.8,0.55
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,15.75,7.33
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,25.98,16.23
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,36.22,25.1
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,47.4,34.57
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,58.59,43.86
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,206.24,166.89
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,370.36,296.69
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,498.18,394.35
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,637.16,496.58
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,689.72,532.42
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,742.09,567.19
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,786.32,596.22
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,828.97,623.91
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,866.43,647.41
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,901.84,669.37
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,925.6,683.92
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,945.82,696.2
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,758.58,564.13
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,528.11,393.87
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,781.32,582.45
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,997.56,729.07
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,880.1,643.59
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,746.55,545.4
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,774.08,565.61
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,799.37,582.76
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,885.54,646.68
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,951.68,692.95
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,882.38,644.37
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,811.97,592.79
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,685.55,504.5
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,568.42,420.23
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,681.21,508.21
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,763.54,570.66
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,718.37,538.03
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,672.02,504.83
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,586.85,441.39
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,514.74,386.9
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,441.05,332.23
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,380.07,286.82
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,292.53,221.39
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,219.84,167.28
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,243.61,181.92
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,246.44,177.32
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,186.43,135.51
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,145.8,110.71
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,118.4,84.39
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,79.58,63.0
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,71.42,56.22
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,62.8,48.79
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,51.71,38.96
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,41.73,29.8
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,26.26,14.87
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,11.44,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,6.67,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,24.82,12.08
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,44.51,30.64
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,76.01,57.42
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,106.63,83.5
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,138.01,109.94
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,170.69,136.95
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,145.43,115.57
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,112.55,87.54
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,166.67,131.37
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,231.85,182.9
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,243.48,191.15
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,254.72,199.16
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,297.08,231.29
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,340.01,263.21
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,543.48,420.44
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,744.66,567.47
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,841.89,637.65
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,933.33,699.64
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,866.04,649.21
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,776.88,580.94
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,785.03,586.32
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,791.28,589.77
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,797.64,594.47
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,811.54,604.14
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,800.74,595.15
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,797.16,591.17
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,755.54,560.68
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,713.94,530.35
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,698.29,519.59
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,681.73,508.02
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,628.06,469.48
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,580.75,435.26
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,551.92,414.87
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,523.41,394.47
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,527.65,398.79
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,526.9,399.0
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,495.11,375.07
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,462.76,350.62
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,442.51,335.37
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,416.94,315.2
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,379.5,285.39
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,335.95,250.01
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,287.8,212.42
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,242.22,177.27
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,202.79,140.15
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,153.42,96.38
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,108.39,69.08
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,75.16,59.7
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,66.91,52.67
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,58.18,45.02
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,48.93,36.77
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,39.24,27.87
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,25.38,14.47
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.86,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.39,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,77.11,47.34
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,143.17,105.26
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,202.26,156.2
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,270.49,214.08
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,335.58,268.35
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,403.68,323.21
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,284.43,228.85
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,110.46,85.34
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,139.58,108.83
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,169.04,131.75
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,176.17,136.57
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,183.34,141.44
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,214.85,165.32
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,246.69,188.98
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,311.12,237.2
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,366.02,277.05
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,384.55,289.11
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,402.86,301.11
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,383.04,285.44
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,363.12,269.97
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,712.08,524.09
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,1017.67,712.86
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,1019.33,706.38
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,1017.54,702.56
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,1009.84,695.19
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,998.79,686.08
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,982.98,679.02
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,964.0,670.05
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,936.57,655.82
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,906.67,639.88
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,875.44,622.8
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,845.82,606.37
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,806.73,583.45
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,765.6,558.77
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,720.46,529.97
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,673.92,498.62
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,624.2,463.96
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,573.75,427.57
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,520.14,387.93
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,466.66,346.99
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,411.6,303.03
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,353.96,255.96
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,244.8,177.3
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,186.29,141.84
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,176.23,133.05
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,156.82,116.83
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,134.94,101.58
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,110.79,89.45
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,93.46,75.01
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,75.75,59.88
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,59.03,45.26
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,41.99,30.1
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,26.08,15.18
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.27,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.77,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.48,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.95,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,6.01,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,11.11,3.49
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,18.07,9.52
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,25.04,15.54
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,32.48,21.84
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,39.94,28.04
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,72.85,55.42
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,107.37,83.65
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,77.29,58.62
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,49.3,35.36
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,57.71,42.18
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,66.13,48.93
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,114.94,88.45
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,165.08,128.33
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,222.72,173.7
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,281.14,218.83
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,502.42,389.96
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,718.4,546.46
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,865.18,653.61
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,996.89,741.42
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,931.91,693.31
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,851.21,630.75
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,849.06,627.17
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,844.74,621.52
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,804.07,590.7
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,770.57,564.85
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,787.24,577.64
