Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,806.08,591.25
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,810.67,593.26
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,812.29,593.37
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,802.69,587.89
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,789.68,580.11
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,709.37,523.81
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,634.24,470.62
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,676.39,506.35
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,694.27,522.66
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,643.06,484.77
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,589.77,444.96
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,535.38,403.23
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,480.85,360.1
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,423.82,313.83
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,367.89,267.16
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,311.3,219.46
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,252.26,169.56
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,197.25,123.92
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,145.72,84.61
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,96.21,54.7
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,58.05,44.78
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,53.78,41.26
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,49.22,37.3
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,42.94,31.72
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,35.24,24.66
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,24.53,14.27
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,13.4,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,6.67,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,32.25,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,101.02,65.36
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,169.75,126.76
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,233.17,182.42
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,305.75,244.54
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,369.97,298.34
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,439.06,353.6
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,501.17,401.69
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,565.71,449.68
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,622.43,489.75
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,682.1,529.52
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,734.43,567.24
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,786.05,603.81
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,832.54,634.99
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,870.93,660.07
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,907.38,684.58
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,941.38,707.38
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,971.77,726.72
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,999.44,744.19
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,1019.01,756.99
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,1035.19,767.68
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,1044.86,773.04
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,1050.92,776.12
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,1051.28,776.4
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,1048.02,774.43
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,1039.65,769.2
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,1027.73,761.72
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,1010.4,750.62
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,989.74,737.35
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,962.78,718.8
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,933.02,698.34
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,900.3,676.47
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,864.93,652.69
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,679.79,517.45
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,509.76,385.15
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,614.85,471.56
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,686.57,529.36
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,394.53,307.76
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,148.18,112.26
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,328.53,255.83
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,475.57,364.06
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,262.09,199.6
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,106.6,80.73
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,196.18,144.61
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,257.8,180.01
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,206.99,137.63
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,160.29,101.95
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,113.98,73.01
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,77.11,61.97
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,67.85,54.09
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,58.04,45.5
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,49.18,37.58
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,39.9,29.02
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,27.31,16.88
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,14.19,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,8.58,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,15.25,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,42.62,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,106.8,71.93
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,177.39,136.5
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,241.86,195.16
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,315.27,260.84
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,379.65,317.97
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,448.61,377.16
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,511.18,428.94
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,576.06,480.77
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,632.46,524.17
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,686.24,563.8
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,739.77,601.03
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,792.62,636.94
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,836.58,665.65
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,878.58,692.55
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,917.07,716.23
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,953.2,737.91
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,858.28,666.6
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,730.01,565.6
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,899.84,695.11
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,1045.2,793.4
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,1057.46,798.3
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,1066.24,802.29
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,1069.42,803.74
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,1068.94,802.93
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,1063.33,797.84
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,1054.09,790.5
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,1037.87,780.12
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,1018.25,767.55
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,993.87,750.4
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,966.27,731.12
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,932.98,708.96
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,896.88,684.8
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,856.85,657.76
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,814.4,628.82
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,767.57,596.48
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,718.95,560.6
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,666.58,520.75
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,613.21,479.08
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,557.43,434.3
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,498.26,385.69
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,438.98,335.73
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,380.99,285.51
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,321.99,233.93
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,264.86,183.54
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,203.87,131.42
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,150.84,89.58
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,99.16,56.96
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,57.1,45.25
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,54.43,43.07
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,51.62,40.58
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,44.97,34.54
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,37.94,27.9
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,26.09,16.36
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,14.99,0.0
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,9.05,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,12.97,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,33.82,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,94.72,64.49
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,157.64,121.04
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,217.67,174.6
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,286.53,235.05
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,352.83,292.21
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,422.51,350.37
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,484.63,400.78
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,549.39,451.64
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,607.58,495.3
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,666.85,538.46
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,640.73,513.8
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,605.44,482.31
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,731.69,576.95
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,859.29,662.99
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,897.26,682.9
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,932.99,701.61
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,968.31,719.39
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,993.62,730.05
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,1013.75,737.42
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,1030.57,742.23
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,1041.43,742.86
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,1048.77,741.37
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,1049.5,741.13
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,1046.66,738.98
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,1038.27,733.49
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,1026.41,726.07
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,1009.71,717.17
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,989.75,706.33
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,964.35,691.86
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,936.03,675.42
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,903.51,656.4
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,868.34,635.47
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,781.62,578.83
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,699.22,520.11
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,704.82,529.32
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,693.97,525.13
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,642.66,488.0
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,589.27,448.64
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,534.4,406.89
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,479.52,363.65
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,422.78,317.58
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,367.58,271.37
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,307.66,220.39
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,253.42,173.51
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,199.76,128.83
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,150.52,91.0
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,102.27,60.7
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,62.39,49.3
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,59.6,47.08
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,55.64,43.62
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,47.51,36.28
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,38.99,28.37
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,30.21,19.57
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,20.54,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.95,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.85,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,6.01,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,10.18,2.93
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,16.21,8.24
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,22.25,13.55
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,29.23,19.56
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,36.21,25.48
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,21.34,12.68
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,6.49,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,42.76,30.7
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,79.18,60.97
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,94.45,73.36
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,109.86,85.77
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,158.56,125.08
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,208.03,164.14
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,243.86,192.02
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,279.92,219.73
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,303.11,236.69
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,338.24,262.54
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,353.54,273.42
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,368.63,284.16
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,386.54,296.43
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,404.15,308.32
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,509.71,386.52
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,624.42,467.83
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,575.7,430.83
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,537.56,402.37
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,543.14,406.95
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,547.95,410.7
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,405.25,307.53
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,263.21,201.25
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,278.98,213.87
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,294.4,225.63
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,275.53,211.4
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,256.88,197.41
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,317.46,244.05
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,373.82,286.32
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,252.88,194.64
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,135.53,103.5
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,247.26,191.87
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,344.21,264.87
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,334.25,256.03
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,318.52,242.42
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,274.72,208.35
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,234.65,177.41
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,188.26,142.95
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,154.56,119.07
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,131.53,101.85
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,109.87,90.3
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,93.2,76.08
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,76.16,61.25
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,61.54,48.33
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,44.03,32.62
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,27.93,17.74
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,11.12,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.72,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,13.62,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,35.59,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,94.59,63.57
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,156.48,117.86
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,215.31,169.9
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,285.61,231.23
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,183.73,150.69
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,43.66,31.74
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,52.06,38.8
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,60.47,45.67
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,97.75,76.52
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,136.13,107.62
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,169.47,134.46
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,203.3,161.33
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,214.48,169.34
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,225.69,177.36
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,219.08,171.58
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,212.55,165.97
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,210.95,164.08
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,209.38,162.24
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,230.33,178.25
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,251.24,194.02
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,233.92,179.96
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,216.73,166.21
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,213.64,163.38
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,210.52,160.51
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,226.55,172.32
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,242.42,183.84
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,345.73,260.88
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,441.76,329.67
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,513.95,381.53
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,587.15,432.98
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,570.7,421.43
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,553.56,410.17
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,522.45,388.55
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,492.44,367.6
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,483.89,362.4
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,473.62,355.66
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,416.75,314.58
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,365.71,277.48
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,321.82,245.38
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,280.25,214.58
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,235.3,180.83
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,196.58,151.54
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,169.48,131.14
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,143.35,111.25
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,131.85,102.69
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,120.39,94.0
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,104.57,81.54
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,88.93,72.39
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,69.17,55.31
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,59.19,46.54
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,50.8,39.02
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,42.01,30.89
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,29.1,18.79
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,16.72,1.38
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,9.53,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,10.66,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,27.57,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,77.1,52.41
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,130.99,99.72
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,95.76,74.81
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,40.87,29.62
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,52.53,39.67
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,64.25,49.55
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,63.26,48.57
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,62.33,47.61
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,81.6,63.56
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,101.4,79.66
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,70.32,53.53
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,40.01,28.06
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,38.63,26.77
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,37.25,25.48
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,80.24,60.9
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,124.11,96.4
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,146.71,114.42
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,169.43,132.43
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,176.21,137.63
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,183.0,142.88
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,187.32,145.88
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,191.59,148.85
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,245.63,191.0
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,299.62,232.28
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,301.84,233.64
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,303.95,235.17
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,316.52,244.79
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,328.81,254.16
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,310.01,239.89
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,291.37,225.83
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,292.47,226.9
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,293.43,227.82
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,295.16,229.36
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,296.7,230.79
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,285.01,222.05
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,273.37,213.38
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,246.73,192.95
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,220.56,172.77
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,277.94,218.45
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,330.04,258.73
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,302.11,236.81
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,274.48,215.17
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,244.69,192.01
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,215.82,169.38
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,168.0,132.34
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,129.71,103.08
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,112.68,89.59
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,96.01,79.8
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,80.24,66.02
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,64.31,51.85
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,49.02,38.03
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,33.45,23.82
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,20.88,12.13
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,8.33,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,4.29,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.81,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,7.41,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,19.95,10.45
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,32.52,21.85
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,49.66,36.92
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,66.74,51.83
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,85.33,67.66
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,103.87,83.12
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,102.78,81.8
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,102.1,80.8
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,92.81,72.62
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,83.9,64.83
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,217.81,175.66
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,355.37,284.9
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,295.73,235.47
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,225.59,178.0
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,242.24,190.96
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,258.91,203.65
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,278.06,217.81
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,297.19,231.81
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,322.24,250.69
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,359.0,278.27
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,330.74,256.22
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,314.38,243.44
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,297.18,230.06
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,280.1,216.77
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,249.15,192.84
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,218.47,169.03
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,220.86,170.92
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,223.16,172.67
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,347.46,268.52
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,464.89,355.64
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,412.22,316.39
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,361.08,278.65
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,370.84,286.61
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,379.7,293.61
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,290.18,225.57
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,203.41,158.38
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,197.31,154.02
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,191.29,149.51
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,186.05,145.6
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,180.81,141.69
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,174.22,136.76
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,167.63,131.82
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,133.16,104.38
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,98.98,76.87
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,91.58,71.08
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,84.19,65.2
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,73.34,56.48
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,62.33,49.89
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,51.59,40.46
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,40.87,30.89
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,31.09,22.04
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,21.33,13.12
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,13.43,5.78
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,5.55,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.86,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.91,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,25.16,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,96.8,66.45
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,177.47,133.49
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,237.55,186.31
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,305.61,244.95
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,366.31,296.34
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,431.33,349.32
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,362.59,293.86
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,244.05,195.99
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,228.42,182.5
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,201.67,159.49
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,256.61,202.48
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,304.36,238.68
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,340.37,265.14
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,376.7,291.47
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,478.97,367.36
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,572.19,433.76
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,596.51,448.46
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,619.93,462.9
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,594.68,443.03
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,567.54,422.16
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,813.1,602.41
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,1027.95,740.42
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,904.63,656.93
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,753.16,547.85
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,895.23,654.26
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,1008.7,728.47
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,869.7,634.72
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,718.0,524.13
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,704.7,516.88
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,690.36,507.69
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,716.42,528.37
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,738.35,545.52
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,552.4,412.89
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,381.46,286.28
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,462.51,348.73
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,531.32,399.4
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,446.54,336.86
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,370.87,280.92
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,293.56,223.49
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,223.77,170.82
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,164.93,125.8
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,106.63,80.31
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,165.77,126.77
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,216.4,165.35
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,114.22,85.83
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.42,0.5
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.49,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.56,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,23.16,14.69
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,49.83,37.91
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,44.07,32.76
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,37.97,27.13
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,27.42,17.37
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,17.25,4.35
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,10.48,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,7.63,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,14.85,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,44.31,29.12
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,80.08,60.03
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,114.2,89.95
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,150.35,121.47
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,186.66,152.48
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,224.4,184.01
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,171.52,139.69
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,115.12,91.31
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,192.99,155.74
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,269.11,217.05
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,336.05,270.15
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,416.89,332.8
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,480.75,381.32
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,546.97,430.68
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,538.9,421.91
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,527.55,411.01
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,762.45,593.19
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,977.22,743.61
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,799.39,612.92
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,575.39,439.53
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,821.02,628.48
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,1035.1,776.04
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,1037.78,775.23
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,1036.98,773.9
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,921.32,691.42
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,784.79,586.84
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,823.61,616.65
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,863.25,645.45
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,818.77,614.01
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,774.04,582.7
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,827.81,626.88
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,865.74,655.8
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,824.71,627.29
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,782.24,598.12
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,412.51,324.03
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,77.54,56.6
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,153.65,117.51
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,227.42,175.3
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,369.96,287.92
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,482.02,369.76
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,427.85,324.44
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,376.22,281.11
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,322.84,236.26
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,271.93,193.1
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,206.14,147.56
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,167.67,127.19
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,140.53,107.44
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,121.03,100.03
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,103.23,85.01
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,85.47,69.69
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,68.31,54.54
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,50.81,38.8
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,34.02,23.37
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,16.71,4.83
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,8.58,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,17.73,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,49.83,10.3
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,105.07,73.58
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,166.8,127.74
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,225.64,180.03
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,295.07,240.62
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,318.69,262.87
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,339.63,281.27
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,389.28,321.86
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,439.8,361.84
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,547.09,447.5
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,661.95,536.31
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,713.26,572.51
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,761.04,605.77
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,613.45,488.6
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,407.46,321.61
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,328.57,259.68
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,240.0,188.62
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,412.37,324.34
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,591.57,457.77
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,652.13,501.58
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,724.89,553.74
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,523.67,403.61
