Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,313.27,241.47
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,614.83,474.0
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,890.63,669.93
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,572.33,438.83
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,247.16,189.39
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,503.53,387.74
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,744.7,561.06
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,606.94,458.98
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,475.84,361.24
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,382.48,292.47
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,289.74,222.42
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,558.54,435.73
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,782.16,599.05
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,737.4,565.96
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,691.07,531.82
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,577.83,444.64
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,487.77,374.28
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,497.05,383.22
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,483.55,371.37
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,388.85,297.25
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,325.09,249.3
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,266.27,204.49
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,218.45,169.19
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,193.85,148.56
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,171.11,129.43
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,142.15,108.13
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,114.63,94.81
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,82.7,67.3
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,50.47,39.08
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,44.73,33.95
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,38.65,28.28
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,28.56,18.81
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,18.84,6.77
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,21.8,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,61.03,15.98
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,120.03,83.42
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,186.31,141.09
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,246.96,194.83
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,315.33,254.05
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,377.94,307.27
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,445.13,362.27
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,505.58,409.85
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,568.15,457.34
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,623.27,497.71
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,680.97,537.73
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,732.17,571.26
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,782.61,603.46
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,827.62,631.13
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,870.96,657.13
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,901.29,675.18
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,935.84,696.01
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,964.35,711.23
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,989.99,724.45
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,1010.12,734.04
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,1026.99,741.56
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,1037.93,745.36
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,1045.4,747.1
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,1047.33,746.95
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,1045.69,744.75
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,1038.5,739.99
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1027.82,733.22
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,1011.79,723.24
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,992.47,711.31
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,968.96,695.44
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,942.29,677.65
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,910.51,657.92
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,875.98,636.36
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,836.79,612.1
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,795.32,586.04
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,750.21,556.75
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,703.32,524.51
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,652.87,488.28
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,601.3,450.25
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,547.56,410.27
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,493.44,368.55
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,437.5,323.35
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,377.61,273.91
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,320.04,224.99
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,264.05,176.92
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,208.45,130.25
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,155.55,88.73
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,99.93,52.13
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,52.67,39.91
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,46.2,34.54
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,43.79,32.51
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,39.49,28.76
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,34.96,24.6
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,27.35,17.5
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,19.29,7.42
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,11.44,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,21.89,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,61.34,17.94
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,119.87,82.1
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,185.64,137.97
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,246.53,190.45
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,315.25,248.22
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,376.76,298.81
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,442.39,350.62
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,502.39,396.18
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,564.51,441.52
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,618.82,479.16
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,675.7,516.55
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,726.36,549.37
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,776.29,581.17
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,820.68,609.39
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,863.49,636.29
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,894.35,655.15
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,929.58,676.91
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,957.52,692.49
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,982.52,706.23
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,1002.37,718.12
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,1019.02,728.14
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,1030.33,733.51
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,1038.21,736.87
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,1039.57,737.78
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,1037.43,736.69
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,1030.31,731.82
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,1019.77,724.91
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,1003.95,715.02
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,984.92,703.22
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,958.69,687.44
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,929.76,669.91
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,897.64,649.29
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,862.97,626.97
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,823.62,601.89
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,782.31,575.31
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,737.91,545.81
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,691.97,513.3
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,640.97,476.52
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,589.44,438.5
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,523.69,389.65
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,467.78,347.25
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,417.37,307.6
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,364.72,264.77
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,314.37,221.95
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,261.02,175.8
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,208.1,132.21
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,158.62,94.0
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,110.33,62.82
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,66.64,51.44
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,58.76,44.97
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,55.33,42.11
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,48.16,35.95
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,40.89,29.46
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,30.45,19.93
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,19.57,7.9
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,12.76,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,30.69,7.85
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,77.7,53.4
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,126.19,94.55
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,175.17,136.43
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,229.76,182.52
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,291.14,233.23
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,352.06,282.5
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,253.83,203.66
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,123.11,95.3
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,264.46,209.89
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,402.43,316.5
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,426.52,332.21
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,448.69,346.77
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,630.2,484.18
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,811.43,612.41
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,746.38,559.95
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,661.35,493.61
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,802.1,596.07
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,937.76,686.14
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,957.49,696.73
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,974.32,706.57
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,987.56,712.77
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,997.71,717.09
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,999.67,717.72
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,998.37,716.46
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,918.09,662.48
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,824.24,595.05
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,731.48,530.34
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,635.08,461.74
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,779.62,570.74
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,894.8,652.23
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,864.24,631.41
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,831.43,610.28
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,793.25,585.41
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,753.63,558.62
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,710.98,528.68
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,666.31,496.82
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,618.72,462.45
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,570.6,426.86
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,519.9,388.33
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,469.48,349.03
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,370.35,274.69
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,304.43,227.17
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,293.38,213.39
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,263.45,180.98
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,213.63,139.99
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,166.63,103.58
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,121.53,74.24
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,80.27,62.97
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,69.04,53.72
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,62.37,48.13
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,54.13,40.99
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,45.49,33.26
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,33.17,22.15
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,20.33,8.76
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,17.85,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,50.39,17.02
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,101.7,69.83
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,159.01,118.51
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,215.01,166.66
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,278.5,220.46
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,336.02,268.57
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,401.73,321.65
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,460.36,368.23
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,521.52,415.45
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,575.88,455.53
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,631.01,495.07
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,680.9,529.56
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,730.54,562.11
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,774.98,590.28
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,818.31,617.22
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,851.13,635.86
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,886.06,655.64
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,915.28,671.7
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,942.01,685.99
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,962.11,697.26
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,979.27,706.68
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,990.36,710.88
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,998.23,713.15
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,1000.78,714.15
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,1000.03,713.25
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,992.54,708.24
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,981.85,701.38
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,966.56,691.73
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,948.29,680.27
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,924.41,665.29
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,897.93,648.67
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,867.55,629.03
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,834.84,607.85
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,796.97,583.58
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,757.46,557.73
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,715.35,528.12
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,671.93,497.12
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,624.24,462.81
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,574.1,426.06
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,523.09,388.57
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,472.28,350.03
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,420.02,308.66
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,368.91,267.14
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,316.55,224.02
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,266.33,182.25
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,215.49,140.76
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,167.51,103.71
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,122.15,74.17
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,81.11,56.74
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,68.99,53.55
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,62.33,47.89
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,54.48,41.2
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,46.24,33.92
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,34.35,23.18
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,21.94,10.25
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,23.72,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,66.32,25.15
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,123.81,85.31
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,189.53,141.02
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,250.6,193.67
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,319.27,251.36
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,381.54,302.68
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,448.37,355.66
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,508.49,400.69
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,570.66,444.98
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,625.23,481.65
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,682.46,517.46
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,733.15,548.56
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,783.05,578.43
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,827.08,603.8
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,869.4,627.63
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,899.08,646.26
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,933.02,667.74
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,962.65,686.04
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,989.58,702.61
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,1009.27,714.29
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,1025.7,724.14
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,956.98,680.07
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,862.6,613.04
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,878.65,623.84
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,892.34,631.9
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,969.79,688.16
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,1026.26,722.74
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,1009.92,711.9
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,990.33,700.03
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,905.64,646.17
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,814.48,580.97
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,852.82,613.9
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,871.4,627.82
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,832.71,603.58
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,791.68,578.07
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,747.31,550.63
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,701.23,520.16
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,651.37,484.64
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,600.39,447.31
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,546.67,406.41
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,492.64,364.16
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,433.35,316.96
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,377.78,271.19
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,321.41,224.57
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,266.56,178.39
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,211.56,132.73
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,159.2,91.64
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,103.6,54.24
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,56.3,35.1
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,45.83,34.14
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,43.41,32.06
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,39.53,28.64
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,35.44,24.88
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,27.88,17.9
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,19.87,9.09
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,11.91,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.81,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.4,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,15.76,7.06
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,24.12,14.43
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,35.29,24.07
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,46.47,33.64
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,58.13,43.38
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,70.07,53.17
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,71.72,54.37
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,73.55,55.69
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,79.17,59.99
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,84.85,64.29
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,170.75,133.54
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,269.79,210.81
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,365.43,284.71
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,476.21,367.64
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,447.81,344.42
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,428.71,328.54
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,260.29,200.11
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,93.6,68.95
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,210.08,160.29
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,328.82,250.25
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,404.1,305.43
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,468.15,351.35
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,411.9,309.43
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,347.05,261.21
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,396.64,297.96
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,436.07,326.54
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,565.11,421.62
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,680.96,503.92
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,630.97,467.13
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,582.32,432.02
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,558.89,416.38
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,535.65,400.61
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,386.77,292.13
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,245.01,185.59
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,279.67,212.52
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,311.55,236.71
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,311.53,237.01
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,310.69,236.78
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,275.8,211.04
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,245.96,188.97
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,192.22,147.75
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,139.68,106.93
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,129.46,99.19
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,119.28,91.37
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,113.86,87.34
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,108.34,83.19
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,95.2,72.94
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,82.14,62.6
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,69.33,54.78
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,56.46,43.65
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,44.15,32.89
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,31.57,21.74
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,21.34,12.49
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,11.12,2.75
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.72,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,14.17,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,34.31,12.42
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,75.65,52.21
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,118.06,88.44
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,159.5,124.66
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,204.08,163.17
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,247.04,199.36
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,291.86,236.07
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,352.83,284.96
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,428.46,343.8
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,445.88,355.33
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,468.89,370.61
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,504.67,395.46
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,539.12,418.65
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,556.77,428.49
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,571.43,436.06
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,648.68,492.69
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,741.1,557.95
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,692.07,518.1
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,636.32,474.35
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,562.28,419.73
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,473.78,353.95
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,437.76,326.92
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,401.75,299.58
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,392.63,292.8
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,383.43,285.88
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,543.8,402.73
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,690.66,504.24
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,842.07,615.62
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,957.3,692.89
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,929.72,674.06
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,899.81,655.05
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,869.65,635.4
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,837.05,614.1
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,800.26,590.28
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,763.61,566.4
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,720.17,536.73
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,675.31,504.7
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,627.57,470.22
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,578.88,434.17
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,527.55,395.94
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,476.16,356.39
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,423.46,313.94
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,371.35,270.77
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,311.95,222.29
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,263.19,182.31
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,212.13,145.21
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,182.0,127.42
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,144.39,100.84
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,108.6,80.16
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,90.3,72.03
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,76.51,60.43
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,63.52,49.24
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,50.03,37.36
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,36.8,25.46
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,23.14,12.01
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,21.33,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,59.96,25.28
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,112.27,77.11
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,172.74,127.9
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,232.52,178.91
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,298.08,233.82
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,357.51,282.74
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,421.38,333.47
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,410.59,324.97
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,378.95,299.33
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,507.15,398.97
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,648.58,503.64
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,695.77,533.71
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,744.8,565.25
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,787.92,592.16
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,829.5,617.66
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,865.38,639.82
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,899.09,660.41
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,816.65,600.74
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,708.4,518.76
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,683.19,499.65
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,643.51,470.15
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,669.89,487.96
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,695.39,504.51
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,746.15,538.57
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,784.74,564.05
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,898.19,644.84
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,984.49,699.2
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,811.75,583.05
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,621.34,446.64
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,660.2,476.16
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,699.06,503.4
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,781.58,566.07
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,841.05,608.85
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,726.57,529.19
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,624.65,454.93
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,661.7,486.71
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,676.7,500.87
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,474.15,353.81
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,310.73,231.08
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,408.5,306.28
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,478.06,354.13
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,421.56,309.02
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,369.17,266.51
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,315.94,222.9
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,264.64,180.23
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,213.55,138.24
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,165.97,101.27
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,119.7,70.46
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,77.91,51.86
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,65.5,50.58
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,61.35,47.07
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,53.87,40.72
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,46.02,33.82
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,34.96,23.85
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,23.43,12.38
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,19.03,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,50.14,21.09
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,104.26,71.97
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,162.23,120.53
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,218.03,168.02
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,281.33,220.96
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,344.07,272.39
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,409.35,324.31
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,467.28,369.0
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,527.6,414.05
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,582.15,453.46
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,637.56,492.36
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,687.0,526.56
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,736.07,559.25
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,681.14,515.18
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,603.09,453.53
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,746.15,558.88
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,889.34,654.21
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,923.31,672.39
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,947.4,685.14
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,884.16,641.1
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,783.43,567.06
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,725.56,524.92
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,654.17,473.01
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,712.87,514.19
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,779.6,558.57
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,897.17,643.13
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,987.55,701.1
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,890.2,636.09
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,777.77,555.62
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,853.9,612.88
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,905.1,646.03
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,814.19,584.95
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,723.02,519.24
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,754.41,546.71
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,766.97,558.29
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,724.42,530.07
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,680.28,499.26
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,633.25,466.15
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,583.37,430.2
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,531.62,392.59
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,479.7,353.51
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,425.7,310.93
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,372.24,267.48
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,318.29,223.17
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,265.95,179.41
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,209.2,132.49
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,159.15,93.01
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,110.42,60.29
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,65.72,40.55
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,51.57,38.72
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,48.64,36.24
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,44.18,32.46
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,39.46,28.24
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,31.14,20.68
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,21.83,11.32
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,11.02,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,22.23,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,62.49,27.5
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,114.55,78.1
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,177.04,130.11
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,235.1,179.4
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,300.49,233.69
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,358.65,280.74
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,420.81,329.09
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,295.57,232.53
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,115.88,88.03
