Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,151.45,116.32
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,187.69,143.74
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,270.0,206.34
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,347.53,262.94
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,454.25,339.49
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,566.76,416.33
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,620.69,451.86
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,675.59,488.15
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,818.87,586.1
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,941.65,660.73
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,960.86,670.66
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,977.06,680.41
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,987.64,685.57
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,994.97,688.92
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,997.01,690.59
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,995.76,690.45
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,989.22,685.9
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,979.47,679.55
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,964.68,670.65
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,946.9,660.04
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,921.14,645.47
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,893.03,629.4
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,810.02,575.4
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,725.52,516.04
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,643.55,461.28
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,569.12,410.17
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,557.5,404.11
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,541.97,394.6
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,534.21,390.42
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,520.01,381.03
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,480.79,352.54
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,441.65,323.74
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,336.42,247.92
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,249.85,186.09
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,138.0,102.39
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,22.3,12.33
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,14.86,6.42
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.42,0.4
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,19.32,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,54.5,24.42
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,103.56,71.37
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,159.01,117.78
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,213.29,164.0
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,274.74,215.59
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,331.71,262.35
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,393.1,311.14
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,453.38,357.28
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,512.48,401.04
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,566.93,440.26
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,622.44,479.12
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,581.15,444.12
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,517.88,393.31
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,658.35,497.3
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,806.48,598.37
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,843.07,620.32
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,873.52,639.23
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,908.34,659.67
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,941.29,678.67
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,868.1,628.41
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,766.92,554.6
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,891.37,643.86
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,989.73,705.9
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,795.36,574.63
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,557.41,403.34
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,790.94,575.03
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,977.43,697.78
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,962.72,686.48
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,945.03,675.42
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,917.03,658.31
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,893.61,644.16
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,791.27,573.37
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,692.37,500.87
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,657.87,478.22
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,623.52,454.92
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,657.55,484.03
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,670.64,496.89
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,573.5,424.56
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,495.58,366.06
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,474.06,350.93
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,443.43,327.92
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,398.32,293.47
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,358.46,262.35
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,308.31,224.31
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,263.41,190.37
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,222.88,152.46
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,169.38,104.07
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,123.61,73.28
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,82.2,53.83
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,67.08,51.69
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,62.62,47.95
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,55.21,41.62
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.43,34.75
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,36.43,24.94
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,26.3,14.96
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,13.47,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,17.17,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,45.03,19.73
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,91.1,62.41
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,143.06,105.48
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,201.27,154.0
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,261.15,203.35
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,317.66,249.26
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,379.18,297.78
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,435.11,340.55
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,493.84,384.16
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,553.45,427.13
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,610.39,467.15
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,660.05,500.08
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,709.59,532.08
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,755.06,560.32
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,799.88,587.68
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,836.47,609.16
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,871.23,629.21
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,904.72,647.69
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,933.17,662.8
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,952.82,671.55
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,969.51,678.5
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,982.57,684.16
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,992.51,688.02
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,995.71,690.23
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,995.59,690.62
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,990.18,687.92
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,981.51,683.38
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,967.21,675.48
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,949.86,665.77
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,927.7,653.78
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,902.76,639.91
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,872.87,622.15
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,840.45,602.63
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,804.34,579.36
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,766.02,554.48
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,723.94,528.99
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,680.22,500.31
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,632.8,467.02
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,584.3,431.98
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,531.37,392.33
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,480.11,352.73
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,426.52,310.47
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,373.86,267.75
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,313.23,221.27
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,270.94,190.07
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,224.33,151.07
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,174.92,110.84
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,124.72,73.71
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,71.58,43.65
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,56.01,42.22
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,54.15,40.76
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,49.06,36.41
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,42.8,30.85
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,33.66,22.6
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,24.15,13.31
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,12.18,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.86,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,11.58,3.61
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,17.61,8.82
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,25.51,15.54
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,33.42,22.22
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,42.26,29.53
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,51.12,36.72
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,100.54,77.08
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,152.13,118.45
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,167.56,130.32
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,183.08,142.2
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,181.8,140.65
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,180.5,139.12
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,230.68,177.89
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,281.66,216.43
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,491.97,379.12
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,700.88,532.2
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,621.59,469.1
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,511.68,384.9
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,597.25,447.85
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,671.32,500.75
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,470.63,354.05
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,253.35,189.97
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,237.59,178.41
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,221.9,166.48
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,301.53,226.44
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,389.26,291.06
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,406.04,303.1
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,422.18,314.88
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,453.62,338.13
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,483.65,360.19
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,508.03,378.39
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,530.3,394.96
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,605.47,452.87
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,666.05,498.85
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,677.28,511.84
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,672.14,512.32
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,548.62,417.06
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,452.42,341.83
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,391.6,296.59
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,339.71,257.67
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,278.59,211.8
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,226.8,172.84
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,228.26,173.97
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,230.32,174.96
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,155.45,117.82
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,86.13,64.54
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,76.16,56.87
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,66.06,48.92
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,55.79,42.69
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,45.53,33.87
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,35.75,25.34
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,25.97,16.72
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,18.08,9.66
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,10.19,2.45
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,5.09,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,21.46,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,60.48,28.06
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,107.37,73.79
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,160.46,119.05
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,212.26,163.9
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,270.25,213.33
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,322.91,257.15
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,378.61,301.92
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,453.03,360.43
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,529.74,418.94
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,583.03,457.86
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,636.87,496.14
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,686.14,529.46
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,732.49,559.93
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,716.84,544.45
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,679.79,512.5
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,685.78,515.49
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,699.71,523.27
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,726.58,539.92
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,752.03,555.33
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,733.7,539.93
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,712.01,522.66
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,719.28,527.23
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,714.51,523.63
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,751.77,549.35
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,776.99,566.68
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,746.0,543.51
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,706.71,515.29
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,655.48,479.35
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,604.93,443.55
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,555.02,408.68
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,512.31,378.41
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,559.71,413.57
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,599.05,442.07
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,556.6,412.0
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,515.75,383.28
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,390.51,292.92
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,272.57,205.43
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,260.74,197.19
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,249.01,188.64
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,232.68,176.85
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,216.58,165.17
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,206.56,157.79
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,196.49,150.34
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,179.64,137.62
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,163.15,125.15
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,146.41,112.47
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,130.17,100.1
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,114.34,87.93
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,98.64,75.65
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,83.79,66.88
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,69.07,54.31
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,55.02,42.2
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,40.84,29.75
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,28.32,18.54
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,15.76,7.07
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.87,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,26.45,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,75.37,36.11
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,131.11,90.55
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,196.77,146.47
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,255.74,197.92
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,321.86,254.29
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,382.55,305.01
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,447.09,356.91
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,505.44,402.81
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,564.07,447.54
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,619.77,488.9
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,675.8,528.6
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,725.95,561.78
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,775.34,593.81
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,819.06,620.45
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,854.8,641.21
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,891.3,663.8
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,925.47,684.6
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,953.18,699.58
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,978.05,712.61
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,996.96,723.59
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,1012.64,732.61
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,1021.52,735.91
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,1026.93,737.15
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,1028.35,737.94
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,1026.3,736.66
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,961.37,693.67
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,878.69,631.71
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,934.93,677.33
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,970.91,701.74
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,947.44,687.33
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,921.15,671.43
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,891.62,652.66
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,859.43,632.03
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,822.79,608.27
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,784.0,582.84
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,676.57,504.16
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,584.78,434.02
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,603.89,452.2
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,602.73,453.25
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,550.97,413.87
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,498.74,373.16
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,441.16,326.64
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,387.14,281.54
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,331.48,234.79
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,277.21,188.5
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,222.86,142.22
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,170.36,99.66
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,119.63,64.49
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,67.66,38.19
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,47.03,34.9
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,44.28,32.65
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,40.86,29.77
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,37.26,26.55
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,30.71,20.53
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,23.8,13.6
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,11.65,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,27.95,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,79.18,38.63
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,135.39,94.11
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,201.41,150.54
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,261.79,203.55
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,329.35,261.65
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,391.06,313.89
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,456.87,367.72
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,516.44,416.08
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,576.16,463.38
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,632.24,505.84
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,688.7,546.49
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,739.07,581.6
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,788.53,615.57
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,826.25,639.51
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,867.85,665.97
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,904.01,689.08
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,937.73,710.34
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,965.71,726.47
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,990.84,740.61
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,1010.58,752.23
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,1027.05,761.73
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,1038.09,766.24
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,1045.67,768.57
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,1048.21,769.22
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,1047.19,767.7
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,1041.62,762.26
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,1032.53,754.69
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,1018.05,744.84
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,1000.22,732.93
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,978.16,718.33
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,952.88,701.67
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,921.9,680.92
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,888.07,658.27
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,851.34,633.94
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,811.93,607.66
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,767.29,577.61
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,720.71,545.46
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,671.81,509.39
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,621.34,471.27
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,567.29,429.47
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,512.61,385.99
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,456.69,340.28
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,400.73,293.22
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,343.23,244.33
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,286.77,195.52
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,229.96,146.63
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,169.2,97.0
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,115.69,59.26
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,65.62,35.28
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,43.63,32.42
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,41.81,30.96
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,38.55,28.17
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,32.17,22.5
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,27.16,17.85
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,21.92,12.43
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,10.73,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,30.58,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,86.99,43.04
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,144.24,101.14
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,211.61,159.78
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,272.62,214.07
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,340.57,272.69
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,400.56,322.68
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,465.6,374.19
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,524.85,419.87
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,585.63,464.75
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,641.26,503.03
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,696.95,538.09
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,742.15,566.15
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,790.93,596.13
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,834.25,622.47
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,875.67,647.24
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,912.6,667.19
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,947.05,685.19
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,975.09,699.8
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,1000.06,712.46
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,1019.72,725.14
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,1036.04,735.91
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,1046.92,741.98
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,1054.25,745.99
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,1056.96,748.7
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,1056.04,749.27
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,1048.51,745.84
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1037.44,740.27
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1021.46,730.98
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1002.15,719.66
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,978.65,704.3
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,951.99,686.95
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,920.59,667.32
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,886.38,645.8
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,847.84,621.3
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,806.91,595.02
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,762.32,565.63
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,715.87,534.22
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,666.26,498.69
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,615.32,461.23
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,562.13,420.78
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,508.38,378.71
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,452.36,333.73
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,396.54,287.58
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,339.47,239.44
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,283.53,191.5
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,222.21,139.93
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,168.53,96.44
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,115.82,59.5
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,66.62,35.71
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,44.31,32.72
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,42.55,31.32
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,35.92,25.59
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,32.9,22.84
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,27.51,17.86
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,21.83,12.16
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,10.69,0.0
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,26.04,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,73.98,36.2
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,127.2,88.64
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,189.68,142.45
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,247.45,193.26
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,312.28,249.03
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,372.06,299.48
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,435.82,351.3
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,493.56,396.95
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,553.27,442.56
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,605.89,480.56
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,660.74,518.29
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,710.18,550.22
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,758.9,580.8
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,802.27,607.27
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,844.03,632.13
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,873.04,648.26
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,906.16,666.84
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,936.46,682.39
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,964.25,696.03
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,984.13,703.63
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,1000.84,709.04
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,1012.26,710.96
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,1020.31,710.7
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,1022.94,708.46
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,1022.11,704.15
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,1016.32,698.12
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,1007.14,690.27
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,992.67,680.63
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,974.98,669.29
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,953.2,654.38
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,928.34,637.85
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,898.36,621.38
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,865.65,603.2
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,829.03,582.4
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,789.99,559.83
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,746.91,533.52
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,701.96,505.03
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,654.21,472.66
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,605.24,438.5
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,553.04,401.04
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,500.33,361.94
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,445.63,320.44
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,391.3,277.66
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,331.1,229.32
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,276.76,184.28
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,222.13,139.35
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,170.1,98.19
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,119.03,62.9
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,67.2,36.24
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,45.3,33.27
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,44.04,32.32
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,40.63,29.46
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,37.02,26.27
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,30.93,20.69
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,24.51,14.33
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,11.98,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,23.06,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,64.77,30.89
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,115.02,78.89
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,173.7,128.3
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,231.9,178.0
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,295.28,231.17
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,354.03,279.52
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,417.06,329.55
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,473.88,373.56
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,532.87,417.84
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,587.35,456.57
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,642.54,494.56
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,689.13,524.58
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,737.51,555.09
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,781.17,580.61
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,823.47,604.65
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,860.09,626.43
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,894.59,646.6
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,922.81,661.82
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,940.5,670.31
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,961.09,682.1
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,978.68,692.0
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,989.65,696.49
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,997.38,699.11
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,999.81,700.0
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,998.93,699.03
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,992.78,693.56
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,983.41,686.29
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,968.96,677.4
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,951.52,666.78
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,931.14,653.67
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,907.73,638.69
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,878.9,621.05
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,847.49,601.74
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,811.15,579.6
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,772.67,555.83
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,730.69,528.73
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,687.05,498.97
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,640.12,466.21
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,592.08,431.81
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,541.96,394.73
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,488.28,354.17
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,434.91,312.78
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,381.81,270.34
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,327.72,226.68
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,275.02,183.27
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,222.28,139.82
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,167.38,96.54
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,118.25,62.81
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,72.79,40.56
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,49.71,36.53
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,47.1,34.46
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,43.43,31.43
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,39.55,28.04
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,32.66,21.85
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,25.39,14.85
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,12.5,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,24.43,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,68.53,32.49
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,123.61,84.24
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,187.6,137.52
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,245.61,187.3
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,310.74,242.09
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,371.58,292.38
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,437.02,344.64
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,495.59,390.39
