Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,556.14,436.24
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,609.28,474.71
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,664.79,513.06
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,714.65,545.8
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,763.76,577.43
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,807.92,605.34
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,844.24,627.55
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,879.98,649.7
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,913.45,670.12
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,940.55,684.82
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,964.61,697.46
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,903.35,655.49
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,813.91,588.68
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,831.39,599.06
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,846.86,607.32
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,943.21,676.93
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,1019.98,725.07
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,1013.24,719.84
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,1003.17,713.31
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,987.98,704.0
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,969.71,692.81
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,945.69,676.9
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,918.96,659.25
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,887.78,639.7
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,854.14,618.43
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,816.26,594.18
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,776.45,568.43
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,733.22,539.71
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,688.5,508.16
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,639.08,472.54
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,589.56,436.04
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,538.55,398.27
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,487.49,359.34
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,434.49,317.24
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,379.1,272.54
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,326.22,229.29
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,275.08,186.82
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,223.52,149.29
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,193.29,131.31
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,154.36,103.76
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,117.68,82.13
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,81.53,63.21
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,63.69,48.44
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,56.73,42.68
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,49.41,36.38
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,39.31,27.41
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,28.76,17.61
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,15.54,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,28.03,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,79.42,38.25
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,137.92,94.91
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,207.67,154.16
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,269.09,208.04
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,337.75,266.94
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,402.27,321.43
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,470.26,377.06
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,530.95,425.62
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,593.26,473.87
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,650.93,516.48
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,709.08,556.55
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,754.69,585.63
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,803.77,616.51
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,848.99,644.27
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,892.53,670.35
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,928.93,692.09
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,962.71,711.84
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,991.48,726.65
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,1017.28,739.34
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,1037.13,747.47
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1053.53,753.27
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,1064.33,756.17
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,1071.5,756.86
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,1072.98,755.62
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1070.76,752.24
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,1062.87,744.85
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1051.36,735.47
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1035.36,724.96
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1015.95,712.5
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,990.98,695.35
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,962.98,676.49
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,931.46,656.84
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,897.09,635.4
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,858.01,610.91
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,816.56,584.81
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,771.66,556.27
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,724.83,525.93
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,675.29,490.39
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,624.51,453.27
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,570.87,414.97
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,516.6,374.88
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,460.21,331.48
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,404.09,286.83
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,347.25,240.23
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,291.45,193.64
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,229.49,142.6
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,175.24,99.34
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,122.11,62.44
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,72.49,37.91
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,46.6,34.05
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,40.92,29.39
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,37.75,26.7
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,34.4,23.72
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,29.07,18.89
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,23.47,13.42
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,11.45,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,24.63,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,69.04,32.85
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,123.69,85.35
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,187.02,139.15
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,245.66,190.14
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,311.49,246.21
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,372.35,297.07
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,437.8,349.78
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,496.99,396.11
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,558.24,442.43
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,612.49,481.26
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,669.29,519.95
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,719.79,553.08
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,769.58,585.09
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,814.58,612.04
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,851.88,633.29
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,888.55,655.14
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,922.9,675.13
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,951.78,690.44
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,977.86,703.82
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,997.56,714.46
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,1014.05,723.14
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,1024.71,726.79
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,1031.96,728.42
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,1034.23,728.54
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,1033.02,726.66
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,1025.84,719.82
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,1015.27,711.09
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,1000.44,701.3
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,982.41,689.68
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,959.42,674.4
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,933.48,657.38
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,903.36,639.08
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,870.58,619.03
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,832.94,595.75
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,793.18,570.93
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,750.06,543.22
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,705.2,513.12
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,657.01,479.6
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,607.79,444.47
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,555.69,406.59
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,503.2,367.24
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,445.45,322.5
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,391.54,279.24
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,336.63,234.12
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,283.13,189.48
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,229.62,145.46
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,174.23,101.81
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,124.0,66.85
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,77.51,43.23
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,52.26,38.84
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,50.18,37.23
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,46.22,33.97
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,42.03,30.32
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,34.79,23.85
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,27.12,16.57
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,13.27,0.05
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,4.29,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,8.33,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,20.41,10.88
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,32.51,21.34
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,48.72,35.19
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,65.21,49.15
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,82.69,63.58
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,100.16,77.69
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,156.75,123.54
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,211.75,166.8
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,235.94,184.45
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,260.06,201.68
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,296.79,228.13
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,334.11,254.09
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,301.61,227.63
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,258.12,193.62
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,269.52,201.99
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,280.86,209.88
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,279.76,208.29
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,278.61,206.69
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,351.93,259.34
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,415.69,303.46
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,599.26,432.41
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,782.11,552.27
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,883.29,620.07
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,968.88,674.09
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,965.37,669.2
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,958.79,663.74
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,945.29,655.54
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,928.99,645.77
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,802.6,562.07
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,671.55,470.99
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,627.07,442.88
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,584.03,414.45
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,680.04,486.58
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,751.7,539.21
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,631.46,454.04
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,529.53,380.89
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,548.69,397.61
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,554.38,403.06
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,452.88,330.08
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,369.85,270.38
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,364.1,266.17
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,346.53,251.93
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,215.42,157.25
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,99.15,72.37
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,94.01,68.78
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,88.84,64.98
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,78.86,57.47
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,68.87,49.83
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,58.12,43.6
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,47.39,34.7
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,37.61,26.44
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,27.83,18.04
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,19.47,10.74
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,11.11,3.38
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,5.55,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,11.4,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,23.12,8.46
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,55.88,37.68
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,87.96,64.42
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,122.01,93.13
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,158.17,123.29
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,195.65,153.99
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,234.7,185.23
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,243.79,191.67
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,240.76,188.13
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,441.5,347.58
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,647.92,502.53
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,650.42,499.31
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,631.82,481.39
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,734.34,555.45
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,829.93,618.19
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,867.24,639.91
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,902.35,660.33
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,932.0,677.31
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,958.97,692.48
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,980.2,704.57
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,998.29,714.68
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,1010.59,720.13
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,1019.53,723.56
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,1023.02,724.72
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,1023.04,723.83
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,1018.07,718.94
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,1009.66,712.05
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,995.45,702.67
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,977.99,691.39
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,956.43,678.0
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,931.8,662.71
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,901.57,643.08
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,868.62,621.73
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,830.96,596.41
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,790.98,569.55
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,747.86,541.35
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,702.95,511.34
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,654.22,476.66
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,604.44,440.48
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,552.43,402.68
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,499.95,363.34
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,445.91,320.97
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,392.48,277.95
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,332.55,229.5
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,278.45,184.54
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,225.05,140.69
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,174.79,101.09
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,120.49,62.87
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,73.91,39.02
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,48.33,35.03
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,47.64,34.6
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,44.0,31.63
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,40.15,28.32
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,33.3,22.22
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,26.06,15.43
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,12.85,0.41
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,25.36,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,72.2,32.73
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,124.93,84.24
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,186.92,136.38
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,243.77,185.51
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,307.62,239.66
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,366.22,288.74
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,428.91,339.57
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,485.72,384.86
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,543.1,429.31
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,437.2,344.32
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,274.12,212.41
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,511.44,399.97
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,749.26,571.94
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,787.19,593.9
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,829.07,619.66
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,658.83,496.67
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,423.39,316.87
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,277.68,208.84
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,130.76,96.14
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,135.11,99.57
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,139.47,102.81
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,116.58,85.1
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,93.79,67.44
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,564.1,429.61
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,1002.11,725.64
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,685.85,508.41
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,327.73,241.83
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,668.49,500.55
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,952.77,693.97
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,516.28,391.37
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,84.29,59.72
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,276.62,207.36
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,462.83,344.31
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,327.94,245.28
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,195.93,146.28
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,326.68,246.65
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,449.14,338.08
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,291.18,220.35
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,138.58,103.39
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,163.19,123.13
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,186.98,142.09
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,275.55,210.23
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,346.77,262.05
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,301.25,227.06
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,256.95,193.64
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,183.65,138.75
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,118.01,90.17
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,104.41,79.73
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,90.89,69.16
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,58.65,45.12
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,49.18,37.02
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,45.61,33.96
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,41.85,30.56
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,35.08,24.37
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,27.14,16.82
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,13.65,1.23
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,23.45,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,65.39,30.17
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,118.15,81.82
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,180.18,134.65
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,240.03,186.88
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,305.87,243.54
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,365.03,293.36
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,428.05,344.58
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,486.87,391.44
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,547.95,438.54
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,602.37,479.11
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,657.13,518.78
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,708.5,554.16
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,756.61,586.0
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,801.36,614.94
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,844.73,642.5
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,882.43,667.08
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,917.98,690.06
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,948.06,707.85
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,967.32,718.31
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,988.43,731.24
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,1006.47,742.15
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,1018.82,748.21
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,1027.89,752.23
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,1031.6,754.03
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,1031.89,753.74
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,1026.83,748.91
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,1018.42,742.05
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,1004.29,732.73
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,987.03,721.47
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,966.73,708.26
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,943.25,693.0
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,913.32,673.43
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,880.71,652.03
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,844.47,628.07
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,805.7,602.24
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,689.61,517.18
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,589.54,440.37
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,615.4,463.66
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,620.67,469.48
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,568.97,430.1
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,516.66,389.3
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,462.1,344.91
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,403.01,295.92
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,346.75,248.39
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,291.67,201.01
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,236.15,153.07
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,182.18,108.27
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,129.97,70.33
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,81.21,44.44
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,45.84,34.01
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,43.05,31.73
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,39.98,29.17
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,36.75,26.3
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,31.53,21.52
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,26.06,16.13
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,12.66,1.02
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,28.74,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,81.08,36.98
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,138.57,95.42
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,206.3,153.41
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,266.99,206.82
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,334.87,264.98
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,396.28,315.8
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,460.28,366.36
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,520.27,413.0
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,581.93,459.18
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,636.93,497.93
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,691.91,534.15
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,742.76,566.51
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,787.41,593.91
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,831.5,620.96
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,873.65,646.32
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,910.11,668.33
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,944.11,688.62
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,973.44,705.07
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,999.89,719.64
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,1020.39,731.22
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,1037.58,740.82
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,1049.29,745.65
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,1057.5,748.44
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,1059.65,749.1
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,1058.19,747.73
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,1051.64,741.91
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,1041.54,734.09
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,1026.53,724.82
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,1008.18,713.6
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,984.76,699.29
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,958.31,683.12
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,927.05,663.3
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,893.0,641.7
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,854.56,616.51
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,813.96,589.82
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,770.59,562.93
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,725.33,533.85
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,675.55,498.88
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,624.88,462.36
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,572.22,423.14
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,519.05,382.41
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,434.72,318.83
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,373.28,272.42
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,315.96,230.0
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,267.4,195.37
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,236.43,168.24
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,192.01,130.3
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,152.9,102.33
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,122.69,85.6
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,94.65,75.23
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,82.08,64.89
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,70.01,54.8
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,57.48,43.99
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,44.83,32.72
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,31.78,20.74
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,16.36,3.16
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,25.84,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,72.96,32.4
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,128.14,87.99
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,193.02,143.1
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,252.37,194.91
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,319.0,251.79
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,379.73,302.11
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,444.7,353.74
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,503.41,398.74
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,562.56,442.35
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,618.73,482.4
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,675.47,520.67
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,726.19,552.45
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,776.1,582.74
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,814.86,604.66
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,857.47,628.62
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,894.37,649.45
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,928.93,668.39
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,959.17,682.9
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,986.73,695.41
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,1007.18,702.33
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,1024.36,707.01
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,1036.1,709.36
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,1044.38,709.67
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,1047.12,708.23
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,1046.28,704.88
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,1039.87,698.31
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1029.96,689.97
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,1015.17,680.42
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,997.07,669.18
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,973.9,656.11
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,947.7,641.32
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,917.2,623.14
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,883.94,603.4
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,846.54,580.64
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,806.85,556.41
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,762.9,530.43
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,717.11,502.61
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,668.67,470.86
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,619.08,437.41
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,566.46,402.12
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,513.32,365.02
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,457.93,324.13
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,403.08,282.1
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,342.68,234.78
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,288.06,190.51
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,233.62,146.67
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,182.43,106.69
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,127.04,67.52
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,79.7,42.61
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,51.25,37.8
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,50.72,37.52
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,46.8,34.31
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,42.64,30.72
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,36.35,25.05
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,28.71,17.86
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,14.43,2.17
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,13.97,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,33.51,12.64
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,71.74,48.92
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,110.67,81.84
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,149.99,115.56
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,192.33,151.37
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,234.25,186.17
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,278.17,221.69
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,329.45,262.21
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,383.51,303.89
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,395.85,310.81
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,392.84,305.83
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,437.16,338.09
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,492.87,377.69
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,534.44,405.47
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,575.98,432.69
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,650.23,486.22
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,739.67,548.61
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,705.94,520.3
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,678.01,496.53
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,720.21,525.81
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,762.0,554.09
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,724.56,524.98
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,674.09,487.64
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,698.12,504.96
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,720.99,521.02
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,871.0,630.92
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,985.85,707.43
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,890.74,642.98
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,780.04,561.89
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,814.32,586.01
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,840.76,603.83
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,851.62,616.3
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,845.79,614.02
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,809.81,590.05
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,771.84,564.84
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,686.15,503.04
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,609.93,446.08
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,555.65,407.32
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,504.98,370.63
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,412.2,303.35
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,331.65,244.55
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,288.79,213.48
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,248.43,183.97
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,214.05,158.99
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,186.39,138.91
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,160.56,119.74
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,135.83,101.31
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,128.21,96.0
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,119.86,90.11
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,103.18,81.27
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,87.52,68.46
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,71.37,54.96
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,55.07,41.04
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,40.2,28.13
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,25.08,14.8
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,12.52,1.22
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
