Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,21.21,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,59.37,23.85
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,111.39,74.73
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,173.89,126.68
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,231.03,175.39
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,295.54,229.44
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,340.38,266.7
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,385.26,302.35
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,460.06,360.28
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,541.77,421.48
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,595.77,460.77
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,652.64,500.85
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,702.92,532.72
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,752.59,563.31
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,797.31,590.1
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,834.61,611.43
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,805.72,587.61
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,746.97,540.12
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,777.41,557.07
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,806.03,571.49
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,905.37,637.68
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,988.99,686.3
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,999.11,689.22
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,1005.88,691.12
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,1007.3,696.81
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,1005.39,699.86
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,898.04,633.67
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,769.63,544.93
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,761.19,540.43
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,751.38,534.14
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,839.32,599.04
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,906.59,644.41
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,719.83,516.99
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,540.64,387.61
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,546.68,393.54
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,550.45,396.67
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,549.94,397.14
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,544.54,394.08
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,483.24,350.07
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,425.34,308.55
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,438.38,318.84
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,443.64,322.02
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,401.96,291.28
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,360.95,260.67
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,307.6,222.04
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,266.48,192.65
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,232.24,166.41
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,198.44,140.68
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,150.75,98.19
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,92.79,54.92
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,63.62,47.97
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,59.62,44.81
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,53.9,40.05
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,47.67,34.67
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,39.14,27.14
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,30.24,18.95
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,19.53,5.22
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.63,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,11.4,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,24.44,7.29
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,60.68,40.42
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,97.97,71.45
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,138.33,105.26
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,188.07,146.41
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,232.68,182.93
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,281.38,222.01
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,339.37,267.63
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,401.85,315.69
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,459.82,358.68
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,509.29,394.54
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,490.09,376.91
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,461.78,352.48
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,511.27,388.0
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,573.24,431.35
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,605.03,451.76
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,635.88,471.36
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,692.35,510.24
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,749.9,549.02
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,737.35,537.47
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,721.42,524.07
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,688.02,499.72
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,664.2,481.74
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,668.79,484.3
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,672.33,486.04
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,685.65,494.09
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,697.66,501.16
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,728.61,522.56
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,749.72,537.2
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,678.68,487.47
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,615.22,442.71
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,613.97,442.52
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,611.23,440.96
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,546.54,395.35
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,484.78,351.6
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,506.74,369.17
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,523.62,382.5
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,466.31,341.37
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,412.88,303.03
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,418.33,307.52
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,413.72,303.83
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,409.38,299.3
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,387.66,279.29
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,306.9,220.69
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,258.28,188.64
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,206.86,151.81
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,164.45,122.39
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,116.88,86.71
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,69.8,50.51
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,59.53,44.76
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,49.26,36.28
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,39.01,27.64
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,28.76,18.85
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,20.4,11.53
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,12.04,4.17
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,6.48,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.95,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,8.58,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,16.71,3.18
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,43.9,28.36
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,72.13,51.95
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,103.69,78.46
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,142.6,110.85
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,178.79,140.71
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,217.04,171.79
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,316.76,251.51
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,432.59,341.29
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,512.99,401.96
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,606.95,470.88
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,580.54,447.28
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,534.21,409.38
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,593.4,451.6
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,665.75,501.2
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,710.39,530.85
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,755.07,560.14
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,749.23,551.16
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,728.8,533.01
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,798.67,580.42
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,859.39,620.26
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,742.01,535.73
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,620.2,447.77
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,715.53,515.0
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,799.06,571.1
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,805.84,574.59
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,810.73,577.58
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,800.18,570.39
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,788.06,562.36
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,788.02,561.96
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,788.45,561.67
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,787.28,561.61
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,783.07,559.51
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,731.21,524.2
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,680.13,489.43
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,568.31,411.21
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,469.28,340.52
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,543.75,398.82
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,590.95,433.93
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,541.44,396.98
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,491.79,359.61
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,398.29,290.65
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,339.19,248.32
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,171.72,125.37
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,9.29,1.74
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,112.21,70.81
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,177.71,106.02
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,129.05,71.05
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,84.1,46.58
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,52.19,38.49
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,48.14,35.18
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,44.54,32.18
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,40.73,28.85
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,33.94,22.82
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,26.75,16.16
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.84,3.93
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,19.98,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,55.75,19.62
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,105.04,70.22
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,161.37,117.53
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,216.55,164.69
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,282.39,220.03
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,339.75,267.89
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,401.26,317.64
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,307.93,244.59
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,184.3,143.56
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,181.78,140.97
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,185.48,142.96
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,166.66,127.33
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,147.88,111.84
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,142.22,106.91
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,136.7,102.13
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,145.21,108.53
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,153.8,114.95
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,192.5,144.17
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,231.46,173.04
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,239.67,178.87
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,247.87,184.76
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,199.2,147.69
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,151.04,110.91
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,153.88,113.04
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,156.67,115.06
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,349.68,258.92
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,538.06,391.64
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,642.84,465.23
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,740.67,532.39
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,498.41,363.82
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,261.36,191.3
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,380.24,278.89
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,491.81,357.51
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,643.14,470.36
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,764.69,557.89
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,613.82,449.81
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,484.26,354.97
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,456.15,336.02
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,428.22,316.42
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,472.25,351.56
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,492.41,366.1
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,396.04,293.65
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,330.52,245.84
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,319.05,233.32
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,292.29,205.28
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,243.74,165.37
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,198.25,129.28
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,153.38,97.1
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,112.59,73.68
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,83.0,65.11
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,76.51,59.74
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,68.06,52.62
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,61.82,47.14
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,48.51,35.41
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,34.79,22.99
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,20.29,6.13
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.72,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,17.28,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,45.16,14.42
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,99.57,67.34
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,158.24,116.27
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,213.83,163.58
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,277.17,216.7
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,340.47,268.77
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,407.24,322.03
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,466.01,367.44
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,527.27,413.14
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,584.9,454.73
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,644.03,496.06
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,694.51,528.88
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,741.85,558.02
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,788.38,586.41
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,833.91,613.55
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,871.85,635.25
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,907.68,655.34
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,936.76,670.91
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,962.98,684.61
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,899.08,642.29
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,816.18,582.83
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,866.52,615.63
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,915.3,645.57
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,876.13,618.25
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,834.5,590.12
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,820.84,580.67
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,813.04,574.55
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,811.6,573.81
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,812.61,574.51
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,787.45,558.21
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,765.56,544.09
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,743.25,529.81
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,719.83,514.69
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,691.17,495.94
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,661.83,476.57
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,630.19,455.42
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,598.13,433.7
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,617.45,451.24
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,618.35,453.93
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,564.79,415.25
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,512.4,376.4
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,418.77,306.74
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,354.96,260.3
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,335.24,240.14
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,295.45,200.6
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,241.09,155.29
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,184.25,109.57
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,133.04,72.64
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,85.43,46.37
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,52.67,39.16
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,50.61,37.59
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,46.68,34.37
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,42.52,30.77
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,36.24,25.15
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,29.62,18.86
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,18.08,4.95
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,9.05,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,17.78,2.68
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,44.98,29.39
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,77.48,56.82
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,109.65,84.18
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,143.61,112.79
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,177.38,140.5
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,212.57,168.65
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,234.17,184.99
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,245.99,193.13
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,271.26,211.56
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,296.01,229.1
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,512.66,397.19
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,730.01,553.48
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,625.66,471.96
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,481.19,360.4
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,506.78,377.66
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,531.94,393.44
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,677.02,496.12
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,828.14,596.73
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,849.79,608.48
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,869.9,620.26
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,938.26,663.09
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,996.54,695.15
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,999.47,695.03
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,999.12,693.64
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,884.16,617.26
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,756.82,527.36
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,865.15,605.17
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,953.58,661.19
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,929.63,645.59
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,903.19,629.77
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,874.09,611.61
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,842.65,591.98
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,806.53,568.8
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,768.54,544.36
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,629.37,448.71
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,510.32,364.04
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,492.48,353.25
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,472.83,340.15
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,426.1,308.23
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,382.23,278.0
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,324.41,236.96
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,268.68,197.25
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,212.35,156.79
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,163.43,121.33
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,188.42,136.2
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,199.4,138.93
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,163.89,113.53
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,130.68,92.47
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,104.52,82.11
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,96.58,75.87
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,81.35,63.23
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,65.71,49.95
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,50.0,36.33
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,33.89,22.06
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,20.3,6.14
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.77,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,6.2,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,12.05,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,30.76,18.58
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,50.03,35.14
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,74.4,55.46
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,103.93,79.91
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,132.21,102.82
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,161.58,126.12
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,98.09,75.04
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,36.23,24.25
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,85.94,64.66
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,137.84,105.74
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,134.92,102.94
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,132.18,100.48
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,202.07,154.79
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,273.54,208.56
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,214.69,163.03
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,156.72,118.08
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,178.93,134.94
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,201.23,151.47
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,240.19,180.32
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,279.25,208.71
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,285.84,212.83
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,292.37,217.03
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,276.39,205.02
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,260.5,193.17
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,327.82,242.01
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,403.56,295.26
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,408.08,297.85
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,412.23,300.59
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,487.07,354.0
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,558.9,403.73
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,628.35,452.81
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,688.99,494.76
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,692.87,497.27
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,692.01,496.89
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,466.9,341.77
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,262.59,193.28
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,393.66,291.82
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,507.18,371.92
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,514.27,377.39
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,498.92,365.2
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,445.9,323.84
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,393.11,281.73
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,339.97,238.34
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,288.06,195.14
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,235.05,151.19
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,179.52,106.63
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,137.45,82.22
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,113.55,75.99
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,83.46,65.07
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,73.35,56.74
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,57.54,43.57
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,40.72,29.24
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,34.38,23.54
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,27.68,17.19
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,17.27,4.46
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,19.54,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,54.55,13.39
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,106.31,70.15
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,167.11,121.24
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,223.44,169.5
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,287.18,223.24
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,346.73,272.28
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,411.07,323.38
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,468.98,368.38
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,529.13,413.54
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,583.45,452.52
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,638.46,490.78
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,686.28,522.15
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,735.67,553.56
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,779.27,579.03
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,821.37,602.72
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,858.27,621.69
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,893.06,638.52
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,853.51,608.27
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,792.71,560.53
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,894.97,628.83
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,981.82,677.8
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,993.29,680.3
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,1001.44,681.9
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,886.17,609.52
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,745.27,514.02
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,703.81,488.82
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,671.1,467.54
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,731.13,508.51
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,780.04,540.86
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,748.07,519.86
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,716.1,499.56
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,798.27,559.58
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,853.72,596.48
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,762.07,535.29
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,674.69,474.29
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,581.23,410.81
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,498.27,353.28
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,509.99,362.57
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,515.51,366.07
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,276.04,200.1
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,54.07,36.19
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,214.17,157.16
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,347.27,249.51
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,314.31,224.09
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,279.21,197.54
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,238.34,167.1
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,199.69,138.55
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,164.51,113.85
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,131.51,93.01
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,96.64,75.57
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,69.19,53.01
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,62.05,47.19
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,54.54,40.79
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,44.2,31.65
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,34.8,22.91
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,20.68,6.37
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,6.67,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,13.93,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,36.03,6.2
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,82.96,54.97
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,140.99,103.43
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,194.12,148.49
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,254.61,199.23
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,310.76,245.74
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,371.46,294.46
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,427.3,337.84
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,490.34,385.0
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,374.61,294.01
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,229.91,177.46
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,252.2,194.09
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,274.45,209.79
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,216.92,164.77
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,169.49,127.48
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,180.51,135.72
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,191.6,143.8
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,212.52,158.95
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,233.47,173.88
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,264.75,196.5
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,296.02,218.7
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,497.77,362.33
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,678.84,480.46
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,699.56,490.33
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,719.12,501.13
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,621.82,434.66
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,516.77,363.09
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,359.98,257.6
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,203.35,146.96
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,265.64,192.83
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,327.27,235.95
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,524.53,375.01
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,703.04,491.96
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,589.76,414.16
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,485.66,343.63
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,518.99,369.87
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,545.62,389.91
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,372.55,270.61
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,213.35,156.24
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,122.18,88.96
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,29.81,17.88
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,27.93,16.53
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,26.05,15.1
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,24.18,13.71
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,22.31,12.31
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,125.42,83.7
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,196.36,125.16
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,150.66,92.43
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,108.61,68.57
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,79.75,61.93
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,76.49,59.36
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,67.66,52.0
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,58.37,44.0
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,48.14,34.95
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,34.77,22.89
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,20.28,6.09
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,16.65,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,46.42,7.16
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,96.55,63.13
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,153.08,110.56
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,207.64,157.4
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,272.79,212.64
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,331.29,261.51
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,394.55,312.77
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,329.95,261.81
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,237.77,186.52
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,263.37,205.92
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,288.56,224.25
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,306.8,236.78
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,324.25,248.51
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,450.51,344.0
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,584.81,441.12
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,619.13,462.45
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,652.6,483.41
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,682.43,501.59
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,711.17,518.76
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,852.26,618.87
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,970.59,694.07
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,986.19,700.02
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,998.74,705.09
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,1004.08,707.16
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,1006.1,707.32
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,1002.86,703.54
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,996.32,697.9
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,984.02,689.66
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,968.59,679.62
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,947.78,665.56
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,924.09,649.82
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,895.35,631.73
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,863.98,612.01
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,829.88,590.5
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,793.24,567.26
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,751.2,540.36
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,707.41,511.36
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,661.07,479.46
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,613.34,445.76
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,561.85,408.19
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,506.89,367.21
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,452.9,325.69
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,399.16,283.11
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,325.06,228.76
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,281.74,199.75
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,234.94,165.62
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,200.65,141.73
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,162.91,112.13
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,125.88,86.31
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,97.11,75.38
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,84.66,65.39
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,60.86,45.65
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,40.73,28.7
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,34.4,23.1
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,27.7,16.85
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,17.27,4.16
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,8.58,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
