Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,17.8,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,49.59,5.58
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,100.01,65.3
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,156.53,113.3
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,213.88,162.37
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,277.34,216.0
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,334.9,263.6
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,396.7,312.83
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,454.49,358.03
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,514.78,403.64
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,568.11,441.96
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,622.13,479.54
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,672.38,512.64
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,722.35,543.73
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,763.43,568.15
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,805.9,592.97
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,843.47,614.7
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,879.08,634.65
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,902.71,645.79
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,922.76,654.57
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,944.39,664.09
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,963.19,671.37
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,976.05,674.19
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,985.78,674.97
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,989.78,673.59
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,990.57,670.31
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,986.14,665.19
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,978.53,658.45
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,965.35,649.75
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,949.2,639.53
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,925.69,623.93
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,899.81,607.22
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,871.36,592.5
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,840.64,576.48
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,805.53,557.6
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,768.47,537.16
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,595.18,420.75
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,445.96,316.27
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,475.11,339.25
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,494.66,353.54
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,505.77,363.44
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,494.97,356.04
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,443.27,317.12
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,392.28,277.9
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,336.11,234.53
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,287.48,196.9
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,238.15,159.88
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,197.35,130.84
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,163.45,107.59
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,126.8,85.8
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,97.23,75.66
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,86.11,66.82
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,73.79,56.77
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,60.99,46.0
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,47.34,34.12
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,33.25,21.52
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,20.38,5.89
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,5.72,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.48,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.92,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,2.31,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.7,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,5.55,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,7.41,0.51
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,9.26,2.06
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,11.12,3.58
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,57.19,41.49
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,105.03,80.05
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,143.95,110.64
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,183.65,141.18
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,147.81,112.27
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,112.71,84.14
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,126.67,94.65
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,140.64,104.96
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,182.07,136.56
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,223.95,167.93
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,197.9,147.53
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,172.16,127.62
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,144.71,106.58
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,117.43,85.57
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,127.97,93.61
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,138.51,101.54
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,157.71,116.06
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,176.87,130.41
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,177.19,130.26
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,177.46,130.15
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,171.49,125.62
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,165.52,121.12
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,208.08,152.78
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,250.24,183.54
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,296.92,217.14
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,342.74,249.56
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,313.94,228.79
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,285.6,208.65
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,302.03,220.88
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,316.41,231.37
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,332.79,243.47
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,347.22,254.05
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,340.92,250.51
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,333.17,245.87
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,232.71,172.82
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,138.14,102.39
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,106.12,78.36
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,73.59,53.23
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,72.17,52.34
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,70.75,51.41
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,62.33,44.95
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,53.93,38.4
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,45.99,33.85
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,38.07,27.18
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,30.16,20.4
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,22.25,13.52
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,15.75,7.78
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,9.26,2.0
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,4.62,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.81,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,7.41,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,21.35,11.0
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,35.68,23.62
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,54.4,39.5
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,73.01,55.1
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,94.22,72.55
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,115.75,89.91
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,147.19,115.06
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,186.74,146.19
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,119.75,91.97
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,53.96,38.33
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,104.49,78.64
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,156.72,119.17
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,128.06,96.14
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,100.1,73.87
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,185.64,140.32
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,273.19,206.17
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,265.63,199.39
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,258.1,193.06
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,315.69,235.16
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,385.72,285.04
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,395.89,291.3
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,405.88,297.7
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,423.3,309.76
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,440.28,321.45
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,490.24,356.36
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,539.06,389.78
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,524.93,379.63
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,510.65,369.73
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,533.66,385.67
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,555.15,400.23
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,608.97,439.01
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,655.49,472.05
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,619.64,447.45
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,586.35,424.87
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,539.96,392.59
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,495.75,361.58
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,534.85,392.3
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,558.3,410.21
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,511.57,375.79
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,465.39,341.5
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,433.64,316.78
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,393.02,283.83
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,342.94,243.55
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,294.87,204.4
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,245.87,164.6
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,198.72,127.3
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,153.59,95.2
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,112.43,71.5
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,80.49,62.02
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,73.57,56.49
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,65.43,49.83
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,56.86,42.55
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,46.71,33.58
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,33.3,21.53
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,19.51,5.06
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,15.11,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,42.07,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,93.28,59.3
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,150.84,107.8
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,207.96,156.41
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,271.41,209.93
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,330.65,258.94
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,395.05,310.48
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,452.07,355.37
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,511.55,400.73
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,566.18,441.18
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,619.95,479.94
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,669.82,513.29
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,719.28,545.42
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,763.05,572.96
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,805.53,599.18
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,842.91,622.53
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,871.28,639.65
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,905.15,659.34
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,928.97,672.23
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,942.37,679.74
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,960.79,690.66
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,973.18,696.65
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,982.41,700.71
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,986.4,702.63
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,987.13,702.62
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,982.11,697.99
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,973.88,691.47
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,961.08,683.22
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,945.27,673.17
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,870.11,621.9
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,786.68,559.68
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,759.62,543.44
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,731.61,526.0
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,755.06,547.23
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,764.6,557.6
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,541.1,397.73
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,345.13,251.3
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,386.08,282.27
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,419.39,306.51
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,425.71,312.16
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,421.74,309.8
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,288.12,212.44
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,170.99,126.09
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,98.41,71.26
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,23.24,12.77
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,30.67,18.75
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,38.1,24.75
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,45.08,30.47
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,52.06,36.25
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,44.13,31.67
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,36.21,25.1
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,29.23,19.22
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,22.25,13.23
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,15.75,7.58
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,9.26,1.88
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.62,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,13.83,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,38.35,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,88.65,56.12
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,144.68,103.3
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,199.04,149.4
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,264.38,204.04
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,323.66,253.2
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,388.28,305.16
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,379.9,298.42
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,351.17,274.68
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,476.06,371.53
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,615.08,474.63
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,664.61,506.87
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,711.51,536.45
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,755.25,563.19
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,797.61,588.45
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,834.37,611.13
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,869.15,632.34
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,897.81,648.14
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,923.78,662.13
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,945.19,675.01
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,955.14,680.72
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,966.01,685.84
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,982.68,694.66
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,887.23,630.61
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,774.69,549.63
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,882.95,628.99
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,964.95,682.77
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,952.34,673.92
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,936.82,664.21
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,729.84,525.51
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,509.12,366.11
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,525.68,379.39
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,543.05,391.87
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,535.3,386.93
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,526.53,381.38
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,558.85,406.01
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,582.47,423.81
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,601.9,441.75
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,600.56,443.37
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,550.96,406.06
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,500.79,367.62
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,444.55,323.8
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,391.88,281.34
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,338.19,237.55
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,285.69,193.83
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,232.96,149.8
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,182.73,109.17
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,128.9,69.8
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,82.72,43.83
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,49.2,36.07
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,47.4,34.71
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,43.78,31.68
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,39.94,28.3
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,33.58,22.61
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,26.87,16.26
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,13.23,1.29
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.86,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,5.55,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,14.37,5.29
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,23.19,13.14
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,34.83,22.97
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,46.48,32.71
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,59.8,43.65
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,73.23,54.46
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,67.93,49.91
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,63.27,45.87
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,78.72,58.01
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,94.57,70.27
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,138.67,104.84
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,183.52,139.4
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,332.31,254.37
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,491.6,371.77
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,682.16,513.15
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,866.06,638.85
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,904.32,660.62
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,933.83,677.54
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,954.91,689.99
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,972.99,700.59
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,985.88,706.51
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,995.53,710.46
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,936.34,671.74
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,854.26,611.03
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,732.78,526.08
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,611.53,439.22
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,570.88,411.59
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,539.1,389.35
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,559.21,404.21
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,582.34,420.84
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,484.24,351.84
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,394.21,287.46
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,458.47,334.99
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,518.82,378.58
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,480.82,352.19
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,445.01,327.44
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,433.13,320.13
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,417.64,309.95
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,418.3,311.54
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,413.67,308.58
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,311.35,233.19
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,228.98,172.39
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,245.08,184.39
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,253.23,189.21
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,160.37,119.35
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,67.95,49.14
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,83.69,62.15
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,97.55,73.63
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,83.73,65.77
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,70.2,54.4
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,56.96,43.19
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,43.61,31.66
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,31.58,21.05
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,19.48,10.27
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,9.73,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,14.37,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,39.9,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,90.56,56.75
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,146.44,104.87
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,203.32,153.51
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,266.84,207.35
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,234.31,185.03
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,177.99,140.24
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,335.72,267.92
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,503.52,398.97
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,480.82,377.66
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,435.21,338.88
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,568.47,441.16
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,710.46,543.51
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,754.1,569.68
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,796.24,594.91
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,833.26,618.14
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,868.35,639.86
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,898.79,657.29
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,926.8,673.01
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,948.33,685.8
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,958.39,691.23
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,969.85,696.35
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,978.06,699.45
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,883.29,634.49
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,762.29,545.92
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,878.63,631.31
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,968.63,690.45
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,817.77,587.13
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,645.85,462.45
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,783.66,565.82
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,892.86,642.34
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,794.64,573.86
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,698.25,503.71
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,663.73,480.64
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,629.32,457.09
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,589.41,429.2
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,550.62,401.91
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,527.16,385.9
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,501.9,368.21
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,507.53,373.79
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,491.76,361.6
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,307.97,226.81
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,174.9,129.27
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,217.49,161.24
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,248.62,183.14
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,228.23,158.66
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,187.6,116.24
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,140.48,82.31
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,97.4,57.9
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,66.11,50.28
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,62.73,47.64
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,56.53,42.45
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,50.01,36.78
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,40.37,28.26
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,30.29,18.98
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,15.24,1.78
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,11.82,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,30.53,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,85.79,53.43
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,144.79,103.77
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,199.01,150.24
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,264.36,205.48
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,247.12,195.18
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,216.44,171.37
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,244.67,193.74
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,271.8,214.36
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,439.53,346.74
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,619.85,481.78
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,588.16,452.43
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,532.26,406.24
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,594.65,451.05
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,671.56,504.1
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,774.93,579.0
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,875.8,645.36
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,843.01,620.23
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,788.63,576.62
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,791.8,577.35
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,781.89,569.17
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,817.09,591.41
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,840.78,605.74
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,820.68,590.95
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,808.05,581.24
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,815.66,586.73
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,821.33,590.84
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,830.1,596.56
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,830.25,596.74
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,812.7,585.14
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,793.59,572.61
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,759.39,549.6
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,723.19,525.19
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,717.86,521.64
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,707.38,514.31
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,667.85,487.25
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,627.65,459.51
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,581.66,427.08
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,536.93,395.07
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,530.8,391.98
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,506.55,373.5
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,453.92,331.91
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,401.13,289.14
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,346.49,244.52
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,293.17,200.08
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,234.94,156.38
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,197.49,131.59
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,148.69,90.71
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,86.55,46.92
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,52.38,38.76
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,49.93,36.85
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,46.0,33.63
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,41.84,30.02
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,35.09,23.95
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,27.97,17.16
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,13.66,0.72
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.05,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,18.41,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,74.35,45.67
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,142.0,101.7
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,196.91,148.5
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,260.26,201.94
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,322.17,253.45
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,386.75,305.55
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,445.66,351.79
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,507.37,398.62
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,562.92,438.53
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,619.55,477.84
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,633.35,484.02
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,633.93,480.78
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,722.91,543.03
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,808.37,597.71
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,846.82,620.59
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,883.3,642.28
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,913.69,659.01
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,941.53,674.02
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,963.68,686.13
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,982.88,696.4
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,995.09,700.94
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,1004.0,703.54
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,1007.97,705.31
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,999.24,699.44
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,1002.95,701.47
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,993.99,695.68
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,980.28,686.55
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,963.49,675.64
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,940.17,660.1
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,921.33,647.48
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,840.73,595.22
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,757.65,535.9
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,781.88,558.16
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,787.88,564.73
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,695.16,500.35
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,612.5,440.53
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,617.98,447.84
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,607.04,441.76
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,554.48,403.33
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,502.99,364.87
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,449.36,323.78
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,396.57,282.17
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,342.81,238.73
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,286.46,192.75
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,233.43,149.58
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,183.33,109.93
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,134.36,74.95
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,89.2,49.8
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,57.4,42.65
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,55.63,41.28
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,51.12,37.53
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,45.51,32.68
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,37.3,25.46
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,28.75,17.52
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,14.47,0.64
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,9.87,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,22.47,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,77.29,47.13
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,130.46,93.34
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,183.54,138.63
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,244.89,190.62
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,302.83,239.0
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,370.15,293.27
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,427.74,337.74
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,488.19,382.68
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,543.35,422.25
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,599.84,461.43
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,650.41,495.4
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,700.93,527.52
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,745.43,554.86
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,788.87,581.0
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,823.33,600.25
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,859.42,620.29
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,890.09,636.47
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,918.34,650.92
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,940.48,661.99
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,959.78,671.22
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,972.65,676.71
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,982.36,680.42
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,919.3,639.01
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,843.5,585.34
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,850.95,590.57
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,856.14,593.51
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,673.98,473.04
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,489.3,346.64
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,575.65,407.86
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,650.61,457.99
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,689.65,484.79
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,718.87,505.09
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,749.38,529.24
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,762.49,541.65
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,671.35,478.14
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,591.13,421.87
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,559.16,401.24
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,526.14,378.97
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,503.35,363.91
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,474.19,343.11
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,436.52,314.84
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,390.08,278.48
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,322.35,229.48
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,277.0,198.75
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,236.69,168.04
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,198.47,139.22
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,160.8,115.01
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,133.71,99.21
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,112.13,88.56
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,95.85,75.23
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,79.24,61.44
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,62.3,47.04
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,47.17,33.88
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,29.99,18.63
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,15.32,0.56
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
