Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.81,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,7.63,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,23.11,11.23
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,39.46,26.13
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,62.5,45.28
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,86.32,64.97
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,116.99,89.92
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,145.02,112.3
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,237.12,185.48
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,341.63,265.8
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,463.0,357.75
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,597.43,455.6
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,647.83,489.45
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,698.23,522.32
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,649.66,483.7
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,577.97,428.23
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,649.62,478.34
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,736.96,536.04
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,756.52,545.83
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,773.37,554.43
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,874.31,624.55
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,959.72,676.39
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,973.4,683.08
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,983.95,688.74
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,988.75,691.71
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,990.25,692.82
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,986.95,689.72
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,980.37,684.75
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,967.63,676.84
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,951.8,667.15
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,850.59,601.81
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,740.44,523.78
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,807.9,576.77
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,850.97,607.13
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,816.24,585.22
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,779.18,562.29
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,738.26,536.17
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,695.6,508.04
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,649.44,476.04
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,602.22,442.41
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,501.65,368.01
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,428.11,313.24
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,421.32,307.64
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,392.77,282.23
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,322.71,230.22
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,280.77,201.76
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,245.01,170.91
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,196.16,129.68
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,151.33,96.78
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,108.33,70.11
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,77.7,59.98
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,69.25,53.12
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,59.89,45.26
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,50.02,36.75
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,39.22,27.25
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,27.92,16.91
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,15.14,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.34,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,61.66,36.05
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,112.31,79.66
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,170.25,127.8
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,231.91,179.02
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,289.48,226.1
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,352.98,276.41
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,410.73,321.88
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,476.42,372.01
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,532.87,413.47
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,591.12,455.14
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,642.78,490.89
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,694.6,525.66
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,669.53,501.65
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,625.23,464.42
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,694.8,512.77
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,755.28,553.5
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,841.12,611.6
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,920.74,660.02
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,943.44,672.41
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,963.31,683.47
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,978.63,690.73
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,990.85,696.14
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,995.37,697.79
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,996.6,697.57
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,992.98,693.55
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,986.08,687.65
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,965.04,674.05
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,957.83,669.27
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,931.44,652.93
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,909.95,639.84
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,881.6,621.93
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,850.72,602.45
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,816.21,580.97
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,779.54,557.95
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,738.55,531.58
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,696.53,503.13
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,649.46,470.61
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,601.41,436.6
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,550.92,400.6
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,500.21,363.28
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,447.47,322.67
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,395.47,281.51
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,338.04,235.56
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,285.7,192.61
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,233.33,149.91
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,183.77,110.69
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,135.63,76.5
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,91.56,52.2
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,60.74,45.17
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,58.32,43.34
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,52.96,38.97
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,47.09,33.97
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,38.14,26.08
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,28.79,17.37
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,14.5,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,21.36,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,76.93,43.79
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,133.95,93.74
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,189.21,140.17
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,256.28,195.68
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,315.21,244.03
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,379.45,294.81
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,438.27,340.54
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,499.99,387.02
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,555.36,426.66
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,611.93,465.91
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,662.79,499.77
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,711.03,530.38
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,756.39,557.33
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,800.6,582.96
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,838.95,605.84
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,875.32,627.19
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,905.57,643.59
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,925.36,653.32
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,947.69,666.07
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,967.09,676.99
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,980.88,683.69
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,991.5,688.56
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,996.36,691.42
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,997.88,692.4
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,993.57,689.94
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,985.98,685.61
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,973.67,678.46
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,958.24,669.47
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,936.5,655.23
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,912.01,639.34
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,883.89,622.45
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,853.18,603.83
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,818.04,582.21
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,780.79,559.03
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,739.9,532.93
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,697.31,504.44
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,650.57,472.11
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,602.47,438.0
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,551.95,401.79
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,501.13,364.21
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,427.39,308.92
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,376.47,271.02
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,331.89,237.12
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,287.97,203.04
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,241.6,167.81
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,200.15,137.22
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,161.99,109.89
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,125.55,86.86
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,97.16,75.55
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,83.99,64.89
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,70.92,54.17
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,57.34,42.68
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,43.6,30.71
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,29.4,17.88
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,15.11,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,19.49,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,73.09,41.07
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,127.84,90.14
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,181.54,135.55
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,243.96,187.71
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,305.11,238.11
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,369.38,289.39
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,427.26,333.56
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,488.05,378.13
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,544.15,418.09
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,601.63,457.71
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,652.67,491.8
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,703.68,523.81
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,748.84,550.04
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,789.76,572.86
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,828.29,596.61
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,864.94,618.99
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,902.91,641.38
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,932.2,658.11
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,954.16,671.07
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,973.1,682.27
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,923.65,650.19
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,847.55,594.73
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,933.26,656.03
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,999.2,695.6
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,992.97,690.74
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,983.4,684.69
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,970.65,676.79
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,954.77,667.06
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,930.76,652.35
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,904.25,636.13
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,876.06,618.37
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,845.37,599.0
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,812.61,578.27
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,774.1,553.73
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,732.61,528.07
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,689.6,499.69
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,621.13,450.36
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,562.98,407.83
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,492.78,358.17
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,433.98,316.14
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,409.22,297.66
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,374.77,270.8
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,237.64,172.52
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,132.65,98.13
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,170.15,125.12
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,192.71,139.55
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,161.9,116.96
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,132.37,96.84
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,108.02,85.45
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,92.23,72.58
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,76.59,59.48
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,60.5,45.69
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,46.64,33.43
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,30.15,18.51
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,15.62,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,12.39,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,68.15,37.16
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,129.12,90.46
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,183.35,136.61
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,249.08,191.84
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,171.09,133.89
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,53.93,38.95
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,45.53,32.02
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,37.15,24.99
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,55.34,39.64
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,73.56,54.06
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,119.05,89.88
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,165.6,125.62
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,136.83,102.38
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,108.76,80.0
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,177.67,132.99
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,247.94,185.45
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,442.67,329.05
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,620.62,452.0
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,589.55,426.88
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,556.08,401.75
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,509.15,367.93
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,473.85,341.91
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,546.28,392.64
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,628.38,447.81
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,437.62,316.66
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,255.14,186.05
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,233.07,170.55
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,211.13,154.48
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,427.03,311.75
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,625.37,446.21
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,700.73,499.15
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,765.48,545.06
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,707.06,505.12
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,653.48,469.0
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,600.17,432.59
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,549.73,397.72
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,553.55,402.57
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,546.58,398.77
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,488.38,357.3
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,435.23,319.38
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,302.26,223.68
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,189.15,141.01
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,117.91,87.37
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,44.65,30.23
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,46.5,31.9
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,48.35,33.51
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,42.75,29.18
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,37.15,24.8
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,31.09,21.09
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,25.04,15.92
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,19.93,11.53
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,14.82,7.07
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,10.18,2.97
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,5.55,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.77,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,19.84,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,74.7,39.3
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,134.18,93.54
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,191.46,141.83
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,256.49,195.75
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,316.91,245.27
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,382.9,297.39
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,442.6,342.88
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,505.19,388.71
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,475.54,363.85
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,421.57,320.92
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,566.16,427.69
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,721.41,532.3
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,768.32,558.51
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,814.25,584.87
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,853.07,604.4
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,882.82,617.84
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,916.32,634.34
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,947.6,649.16
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,969.95,659.56
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,989.21,668.25
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,1002.72,674.74
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,1012.88,679.48
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,1017.57,682.61
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,1018.79,683.93
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,1014.52,682.22
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,1006.79,678.67
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,993.7,671.01
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,977.31,661.57
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,955.0,648.43
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,929.8,633.61
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,901.19,617.96
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,869.86,600.51
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,833.86,579.97
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,795.56,557.74
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,679.54,480.23
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,578.15,408.67
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,607.5,434.07
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,614.25,441.3
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,563.05,405.28
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,511.35,368.1
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,453.69,324.75
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,399.38,282.35
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,344.34,238.25
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,290.62,194.23
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,236.26,149.92
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,180.03,105.48
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,128.89,69.1
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,81.47,43.36
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,50.15,36.55
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,48.0,34.9
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,43.98,31.6
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,39.72,27.91
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,32.89,21.78
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,25.67,14.69
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,12.56,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,19.96,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,72.4,36.69
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,128.97,89.85
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,184.41,136.85
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,251.36,192.59
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,310.3,240.89
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,374.46,291.46
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,433.44,336.82
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,495.34,382.63
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,551.63,422.22
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,609.22,461.31
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,660.86,494.13
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,712.4,524.79
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,755.46,547.68
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,800.29,570.87
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,838.71,592.32
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,875.16,612.23
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,906.81,627.65
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,936.0,641.37
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,949.93,648.22
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,968.94,658.36
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,982.39,663.84
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,992.61,667.58
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,997.52,671.91
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,999.09,674.44
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,994.83,673.24
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,987.27,670.05
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,974.5,664.99
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,958.6,657.91
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,935.47,646.88
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,909.75,633.86
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,880.98,616.45
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,849.71,597.43
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,787.27,556.78
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,725.05,512.72
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,714.66,511.44
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,691.85,500.66
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,620.91,449.79
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,560.4,405.82
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,533.55,387.79
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,494.17,359.07
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,382.27,277.42
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,305.7,223.04
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,307.91,220.38
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,286.99,195.85
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,229.44,155.09
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,196.17,135.92
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,159.93,109.95
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,125.7,88.2
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,98.76,76.84
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,84.61,65.39
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,68.26,51.91
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,48.06,34.86
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,37.53,25.58
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,26.52,15.25
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,13.38,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,18.62,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,72.12,34.71
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,131.22,90.87
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,187.12,138.42
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,254.87,195.13
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,315.88,246.02
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,382.35,299.74
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,441.64,346.25
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,503.8,393.34
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,560.54,434.02
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,618.51,474.13
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,669.51,507.6
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,717.6,537.24
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,669.0,498.06
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,593.13,438.61
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,741.0,543.98
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,880.24,632.44
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,810.76,580.92
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,715.65,510.04
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,765.59,543.12
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,827.09,581.01
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,819.82,571.33
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,800.42,555.14
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,912.49,629.42
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,995.31,676.2
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,991.04,669.76
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,983.5,662.76
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,768.93,527.75
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,527.41,364.11
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,640.73,441.68
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,744.83,506.49
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,810.81,551.85
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,852.14,578.14
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,731.45,499.94
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,616.76,422.13
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,668.3,463.78
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,695.35,486.66
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,648.04,455.49
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,600.0,423.81
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,549.67,389.04
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,499.12,352.99
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,446.34,314.6
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,391.01,273.15
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,337.2,231.74
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,285.03,190.5
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,233.34,149.42
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,185.13,112.23
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,137.09,78.83
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,93.27,55.23
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,66.86,50.29
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,63.89,47.93
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,56.94,42.25
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,49.64,36.02
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,38.73,26.44
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,28.62,16.69
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,14.68,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,15.06,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,67.13,30.48
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,125.72,87.16
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,181.81,134.99
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,249.84,192.08
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,311.19,243.27
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,378.43,297.53
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,438.66,344.35
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,501.99,391.76
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,559.61,433.31
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,618.73,474.52
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,671.16,509.11
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,721.01,540.31
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,768.44,569.09
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,814.78,596.48
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,854.86,620.41
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,892.94,642.76
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,924.39,659.84
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,945.32,670.2
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,968.23,683.24
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,988.12,694.4
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,1001.82,700.39
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,1012.22,704.48
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,1017.22,706.16
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,1018.79,705.91
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,1014.43,701.46
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,1006.67,695.14
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,994.12,687.47
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,978.35,677.96
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,958.91,666.3
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,936.26,652.72
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,907.06,635.09
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,875.12,615.73
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,838.61,593.38
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,799.87,569.45
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,757.8,543.13
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,713.91,514.76
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,666.33,482.42
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,617.57,448.33
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,516.5,375.62
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,441.05,320.82
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,432.04,313.39
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,402.24,287.04
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,307.0,218.6
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,254.36,185.37
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,229.72,156.82
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,180.64,106.8
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,129.43,70.31
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,82.09,44.9
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,52.34,38.57
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,49.89,36.65
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,45.53,33.03
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,40.91,29.0
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,33.18,22.1
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,24.21,13.35
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,12.21,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,15.44,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,67.49,28.46
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,127.05,87.61
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,183.09,135.31
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,250.97,191.62
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,312.02,240.88
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,378.73,291.95
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,438.2,336.9
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,500.63,382.22
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,557.94,421.79
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,616.5,460.76
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,668.85,493.96
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,718.34,523.59
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,763.86,550.72
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,808.04,576.57
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,756.16,539.86
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,678.28,483.65
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,746.15,528.34
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,804.12,564.35
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,893.74,622.71
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,975.57,670.07
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,877.64,605.84
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,759.07,524.96
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,787.97,545.13
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,815.43,562.57
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,817.73,563.02
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,818.12,562.63
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,901.97,620.2
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,965.73,659.31
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,845.9,583.39
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,723.25,500.92
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,805.35,561.83
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,864.67,601.69
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,828.65,578.57
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,790.31,554.9
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,675.99,477.63
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,577.2,408.0
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,542.96,386.25
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,508.35,363.19
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,484.61,347.87
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,456.64,328.68
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,389.57,280.92
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,335.66,242.6
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,322.01,228.5
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,287.66,194.69
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,235.15,152.18
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,185.75,113.46
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,137.38,79.53
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,93.31,55.84
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,65.68,49.51
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,61.11,45.86
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,54.44,40.35
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,47.44,34.31
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,36.86,24.94
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,25.81,14.28
