Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,13.03,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,52.23,19.16
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,114.49,78.71
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,168.27,124.33
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,231.1,176.98
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,290.56,226.6
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,359.83,282.59
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,419.19,329.32
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,481.73,376.93
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,504.24,391.6
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,525.56,404.52
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,612.86,467.48
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,702.31,528.62
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,695.53,519.2
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,673.09,498.77
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,699.02,513.29
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,722.11,525.19
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,831.21,599.68
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,927.56,657.4
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,950.66,668.63
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,970.82,678.64
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,984.83,683.43
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,995.65,686.28
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,1001.16,687.33
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,1003.29,686.44
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,999.03,681.28
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,991.43,674.34
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,978.59,665.82
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,962.6,655.57
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,941.18,640.89
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,916.92,624.67
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,888.05,607.04
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,856.58,587.86
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,821.39,567.13
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,783.97,544.87
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,742.54,519.22
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,699.38,491.39
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,651.75,459.94
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,602.74,426.74
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,478.95,340.83
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,387.82,276.93
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,375.82,268.72
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,358.82,255.14
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,313.98,222.14
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,271.75,190.88
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,235.12,156.93
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,181.29,108.44
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,133.01,75.25
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,88.94,52.17
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,62.87,46.93
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,59.69,44.46
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,52.98,38.93
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,45.93,32.88
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,35.3,23.52
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,24.21,12.81
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,51.52,16.46
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,114.56,78.14
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,168.68,124.15
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,231.91,176.9
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,294.55,228.0
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,360.91,280.06
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,420.04,324.92
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,482.3,370.22
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,539.36,410.29
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,598.1,450.09
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,650.53,484.47
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,702.98,516.87
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,746.13,542.87
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,791.32,569.85
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,830.33,593.01
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,867.46,614.76
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,902.03,633.44
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,926.58,645.74
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,948.72,655.84
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,967.91,664.08
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,982.01,669.24
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,992.87,672.54
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,843.55,577.93
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,657.28,451.78
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,685.96,472.35
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,713.12,489.73
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,739.25,505.85
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,754.43,515.15
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,703.49,480.91
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,648.74,444.73
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,682.81,468.35
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,707.22,484.66
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,754.87,520.54
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,779.26,539.11
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,737.82,513.54
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,695.35,486.67
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,647.75,455.9
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,599.28,423.57
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,548.71,389.13
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,497.85,353.23
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,444.49,313.88
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,391.6,273.47
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,333.82,228.92
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,280.94,186.78
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,227.76,143.9
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,176.85,104.05
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,127.66,69.89
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,82.44,46.43
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,55.32,40.51
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,51.8,37.72
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,46.66,33.5
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,41.22,28.8
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,31.83,20.58
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,22.67,11.44
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,13.82,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,55.69,15.01
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,127.65,86.13
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,184.98,135.24
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,251.81,191.21
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,312.76,241.65
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,379.22,294.64
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,439.06,339.56
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,501.91,384.37
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,559.03,421.92
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,617.35,458.14
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,667.62,488.08
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,720.01,517.79
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,766.47,542.34
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,811.73,565.42
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,850.95,588.19
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,888.15,609.68
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,912.53,622.18
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,941.71,637.68
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,964.78,649.48
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,984.81,659.6
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,998.6,666.19
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,1009.1,671.05
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,1014.22,673.26
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,1015.89,673.68
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,921.06,618.08
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,800.6,540.01
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,668.69,456.56
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,540.87,372.28
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,756.84,521.63
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,925.58,625.35
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,802.05,546.16
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,677.62,462.63
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,644.77,443.5
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,612.17,423.28
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,615.08,427.38
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,611.28,426.39
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,574.76,402.41
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,537.36,377.58
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,519.76,366.95
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,491.63,347.62
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,420.9,297.15
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,365.5,257.71
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,321.63,225.64
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,278.69,193.48
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,236.87,160.79
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,188.84,123.79
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,153.82,99.81
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,116.03,77.92
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,89.4,68.14
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,76.62,57.91
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,56.83,41.71
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,41.37,28.76
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,31.88,20.43
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,22.7,11.11
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,47.41,9.43
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,104.8,70.5
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,158.23,115.38
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,220.53,166.75
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,280.26,215.73
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,346.54,268.57
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,405.52,313.6
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,472.6,362.79
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,530.98,404.23
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,591.37,445.72
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,643.91,480.97
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,696.6,514.99
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,744.23,544.28
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,791.17,572.61
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,830.55,596.79
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,864.13,617.13
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,896.53,635.88
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,926.6,653.05
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,949.82,666.21
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,970.13,677.64
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,984.27,684.48
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,995.24,689.5
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,1000.47,691.99
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,1002.35,692.62
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,883.77,614.89
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,752.07,522.55
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,867.44,605.68
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,954.53,662.04
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,939.39,651.06
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,913.76,634.59
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,817.64,572.1
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,722.46,505.76
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,759.95,536.31
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,778.43,551.79
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,736.45,524.77
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,692.94,495.54
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,645.77,463.23
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,597.67,429.47
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,546.91,393.78
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,496.02,356.8
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,439.58,314.08
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,386.95,272.92
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,333.28,230.52
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,281.39,188.72
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,227.97,146.28
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,179.44,109.24
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,134.62,78.74
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,94.77,58.61
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,70.43,52.77
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,64.99,48.43
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,56.52,41.48
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,47.62,33.9
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,35.82,23.58
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,24.69,12.25
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,14.3,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,45.81,5.49
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,102.2,68.31
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,155.91,113.76
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,218.6,165.74
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,274.32,211.51
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,340.39,263.82
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,341.61,264.72
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,325.18,250.96
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,365.56,279.84
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,405.64,307.15
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,510.47,382.18
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,615.02,453.2
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,694.78,504.56
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,774.05,552.19
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,812.92,571.83
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,850.11,590.25
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,882.64,605.29
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,918.04,621.66
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,940.79,632.5
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,960.64,641.79
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,974.92,647.61
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,986.01,651.73
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,981.58,650.6
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,983.13,653.26
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,978.91,651.24
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,971.47,647.45
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,818.59,553.71
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,643.41,437.67
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,581.55,399.78
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,515.71,357.2
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,620.27,430.15
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,713.38,492.21
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,749.27,519.93
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,766.97,535.54
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,725.55,509.01
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,682.7,481.03
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,636.99,450.88
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,590.5,419.31
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,538.2,383.42
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,487.57,347.42
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,427.71,303.45
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,376.37,265.26
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,321.84,225.14
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,279.21,193.86
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,226.09,156.2
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,189.31,132.15
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,151.75,99.39
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,95.98,59.97
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,73.03,54.88
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,68.04,50.93
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,59.26,43.62
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,50.04,35.69
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,38.32,25.43
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,23.88,11.26
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,13.82,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,11.13,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,22.28,11.52
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,39.4,26.06
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,56.6,40.4
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,77.35,57.37
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,98.09,73.99
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,173.33,133.95
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,258.69,200.03
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,303.12,232.67
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,348.97,265.67
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,511.23,386.59
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,678.03,503.61
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,615.04,451.97
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,516.82,377.48
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,685.29,496.7
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,848.49,600.9
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,874.84,610.8
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,903.44,623.15
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,926.98,635.06
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,947.74,645.3
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,961.66,650.13
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,972.44,653.22
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,977.43,656.44
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,979.22,657.98
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,876.49,593.85
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,760.52,516.71
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,859.95,587.06
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,939.7,638.26
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,917.85,625.85
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,893.42,612.95
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,865.01,597.36
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,834.29,580.22
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,799.68,559.33
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,763.16,536.95
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,685.91,483.87
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,616.9,435.8
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,483.95,344.79
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,370.57,265.07
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,418.92,301.45
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,453.9,325.56
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,419.56,299.78
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,378.45,267.79
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,295.11,209.25
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,236.44,170.99
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,219.68,153.38
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,186.03,121.79
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,144.82,93.39
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,112.75,76.6
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,88.78,68.12
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,77.31,58.74
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,64.99,48.51
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,52.21,37.61
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,37.87,25.14
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,23.08,10.34
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,13.34,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,49.81,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,115.0,75.61
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,172.84,125.14
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,239.8,180.57
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,300.94,230.62
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,368.24,283.77
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,428.53,330.21
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,492.0,377.27
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,549.45,417.54
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,608.4,457.35
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,658.85,489.92
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,711.4,522.74
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,758.25,551.07
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,803.94,578.19
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,843.2,602.57
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,880.44,625.48
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,904.84,640.11
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,933.98,657.76
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,956.63,672.09
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,976.25,684.63
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,848.05,599.82
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,676.81,478.25
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,859.59,609.23
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,1007.7,704.11
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,1003.94,699.92
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,996.75,694.96
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,983.71,687.49
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,967.38,678.02
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,866.26,613.19
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,753.61,533.07
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,726.46,515.62
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,699.11,497.38
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,520.63,374.14
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,354.15,254.92
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,273.95,198.08
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,196.68,141.98
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,420.06,312.04
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,604.23,443.38
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,552.54,404.68
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,500.33,365.41
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,442.19,320.03
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,387.6,275.98
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,332.16,230.7
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,278.09,185.73
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,223.63,140.62
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,167.79,96.41
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,117.19,61.34
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,70.52,38.36
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,47.31,33.91
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,44.21,31.41
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,40.43,28.19
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,36.48,24.63
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,29.01,17.9
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.42,8.03
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,12.39,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,46.76,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,108.28,70.73
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,163.12,118.53
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,231.16,175.65
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,291.19,226.01
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,357.21,279.7
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,416.57,326.7
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,479.19,374.59
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,536.55,417.3
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,595.6,460.01
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,645.14,493.45
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,696.91,527.14
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,744.81,557.77
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,792.07,587.49
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,831.17,611.42
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,861.29,629.19
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,894.13,647.81
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,924.63,664.68
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,947.81,675.76
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,967.99,684.84
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,983.44,691.47
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,995.61,696.12
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,871.08,614.02
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,708.97,499.48
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,871.95,613.94
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,994.86,688.56
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,878.07,612.43
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,743.72,518.56
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,848.41,593.93
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,923.92,640.27
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,695.45,491.26
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,466.34,329.39
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,649.87,464.77
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,790.35,559.33
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,649.77,462.38
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,526.93,374.44
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,580.52,417.01
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,605.56,436.45
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,553.78,398.72
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,501.48,360.06
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,443.11,315.94
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,388.7,273.32
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,301.46,211.38
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,254.42,182.35
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,222.86,149.69
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,169.88,98.75
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,119.86,64.62
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,74.09,42.32
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,53.69,39.35
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,51.76,37.85
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,46.61,33.47
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,40.14,27.78
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,30.5,19.18
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,20.44,7.57
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,12.39,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,44.22,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,102.24,66.32
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,156.18,113.08
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,220.17,166.14
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,211.6,163.24
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,189.32,146.99
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,324.58,253.68
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,472.54,365.08
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,529.79,404.8
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,588.59,444.84
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,555.85,416.71
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,500.06,372.48
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,526.52,389.12
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,550.69,403.15
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,532.21,387.61
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,521.86,377.75
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,597.25,429.28
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,687.67,488.35
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,708.64,500.08
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,728.1,511.44
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,755.49,528.37
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,781.59,544.3
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,898.79,625.29
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,987.09,680.04
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,982.32,676.49
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,974.29,672.1
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,962.56,665.55
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,947.7,657.16
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,926.94,643.87
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,903.32,628.86
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,875.12,611.77
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,844.32,593.02
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,809.01,571.74
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,771.54,548.86
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,731.69,524.88
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,687.69,496.5
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,640.3,464.04
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,591.95,430.01
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,541.06,392.98
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,489.94,354.69
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,436.19,313.42
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,383.26,271.57
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,325.55,225.74
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,272.93,182.84
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,220.31,141.1
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,174.27,106.45
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,127.45,74.32
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,84.52,52.64
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,62.44,46.64
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,55.34,40.82
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,48.19,34.84
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,40.95,28.55
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,30.53,19.22
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.65,6.42
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,11.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,39.32,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,90.56,58.44
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,144.02,104.86
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,206.92,157.13
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,163.27,125.97
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,91.06,68.42
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,260.52,204.87
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,453.25,351.72
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,438.68,337.6
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,404.42,309.52
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,353.94,269.47
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,293.71,221.43
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,535.48,403.34
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,771.55,564.27
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,811.56,583.93
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,849.93,604.04
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,886.3,623.1
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,925.51,643.52
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,940.59,650.23
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,960.77,660.31
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,846.08,584.63
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,688.52,475.99
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,556.51,390.3
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,413.31,292.68
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,632.2,445.05
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,832.39,573.23
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,904.96,623.66
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,955.39,655.76
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,930.71,641.76
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,903.48,626.88
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,880.88,614.09
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,849.38,595.58
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,812.38,573.96
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,773.48,550.77
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,730.83,523.77
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,686.66,494.11
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,638.8,461.49
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,590.45,427.63
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,539.71,391.74
