Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,486.23,352.75
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,432.42,311.7
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,380.32,270.77
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,313.52,221.57
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,268.46,190.38
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,228.11,154.09
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,177.27,109.27
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,130.64,77.64
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,88.05,56.39
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,69.17,52.44
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,64.03,48.25
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,55.47,40.98
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,46.49,33.09
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,34.85,22.63
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,20.68,6.15
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,11.91,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,40.04,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,93.36,59.5
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,147.44,107.27
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,211.64,161.2
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,271.4,211.19
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,341.71,268.08
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,239.83,189.24
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,105.15,79.68
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,122.17,93.07
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,139.18,105.93
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,166.8,127.0
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,194.91,148.06
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,259.37,196.1
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,316.53,237.13
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,287.34,213.8
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,247.76,183.32
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,327.82,241.23
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,398.49,290.09
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,353.86,257.04
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,298.46,216.88
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,525.12,377.37
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,741.51,516.57
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,874.11,603.28
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,991.84,673.13
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,941.39,639.01
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,880.23,595.82
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,867.69,589.67
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,853.17,581.64
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,829.23,567.93
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,803.81,553.25
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,788.77,545.3
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,771.51,535.68
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,768.14,537.85
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,756.31,534.03
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,714.57,507.87
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,671.71,480.59
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,625.85,449.69
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,579.22,417.47
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,529.52,382.63
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,480.15,346.97
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,404.89,291.94
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,348.23,250.97
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,303.73,217.79
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,261.57,185.93
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,220.92,155.05
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,182.15,126.05
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,146.6,101.42
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,113.66,81.6
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,88.46,68.5
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,64.86,48.9
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,55.54,41.1
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,45.76,32.6
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,33.69,21.71
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,19.11,4.24
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,10.96,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,14.9,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,33.2,18.65
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,65.34,46.13
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,105.25,79.07
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,142.55,109.44
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,182.52,141.16
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,224.95,174.39
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,269.28,208.25
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,325.78,250.71
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,395.77,301.79
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,412.03,311.65
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,436.15,327.08
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,445.51,331.62
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,451.87,334.01
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,492.77,362.26
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,533.88,390.04
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,544.27,394.9
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,553.13,398.95
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,627.76,449.83
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,716.27,507.52
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,673.82,475.97
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,641.97,452.34
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,500.19,355.85
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,337.9,242.35
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,405.46,289.99
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,461.65,327.32
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,619.01,436.01
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,768.26,533.5
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,826.03,573.5
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,869.97,605.47
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,813.0,569.88
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,758.82,536.06
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,564.3,406.88
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,383.47,279.45
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,284.44,209.93
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,187.71,139.02
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,280.63,209.4
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,366.87,272.55
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,211.48,158.11
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,57.79,40.2
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,56.83,39.7
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,55.87,39.06
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,33.01,20.97
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.21,2.65
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,24.15,14.03
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,38.09,25.44
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,32.96,21.4
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,27.84,17.32
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,23.19,14.39
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,18.54,10.36
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,13.89,6.32
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,9.26,2.23
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,5.55,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.85,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.95,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.86,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,11.11,3.39
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,16.68,8.19
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,23.18,13.71
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,29.69,19.15
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,51.59,37.24
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,73.84,55.3
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,79.42,59.52
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,85.06,63.73
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,93.66,70.41
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,102.27,77.04
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,117.74,88.9
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,133.23,100.62
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,131.59,99.05
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,130.03,97.58
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,185.88,140.69
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,242.47,183.39
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,168.64,126.51
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,96.49,70.38
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,150.23,111.98
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,204.43,153.01
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,253.97,198.31
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,303.48,226.76
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,299.89,223.85
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,296.25,221.09
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,408.22,303.89
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,510.28,377.07
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,536.22,395.76
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,566.41,417.64
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,570.16,420.77
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,572.36,422.92
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,451.03,335.49
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,339.28,253.21
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,200.8,150.48
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,65.36,46.06
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,117.16,86.86
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,167.92,126.33
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,268.31,203.74
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,355.98,269.08
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,324.62,245.08
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,293.72,221.58
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,248.52,187.95
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,204.61,155.4
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,202.96,145.82
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,178.67,116.8
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,134.26,86.25
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,94.73,66.18
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,77.5,61.04
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,69.57,54.23
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,61.42,47.08
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,49.17,36.14
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,33.59,21.85
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,18.28,0.97
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,10.01,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,29.92,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,86.05,52.79
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,142.07,104.21
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,208.99,161.45
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,270.29,214.07
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,343.2,274.84
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,216.69,174.68
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,49.26,35.19
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,68.4,50.8
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,88.01,66.42
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,120.24,91.9
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,152.78,117.14
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,187.87,143.86
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,223.47,170.39
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,249.1,189.46
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,274.86,208.46
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,335.77,253.18
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,385.67,288.76
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,376.37,280.4
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,366.86,272.21
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,451.84,333.21
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,536.76,391.9
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,429.62,314.99
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,314.35,231.3
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,402.63,294.97
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,480.06,348.53
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,605.14,437.18
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,723.24,517.8
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,552.02,399.24
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,387.87,282.35
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,275.13,202.02
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,170.71,125.03
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,123.45,89.58
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,76.65,53.85
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,182.95,135.05
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,286.78,211.93
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,313.28,231.43
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,337.21,249.15
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,341.18,252.85
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,341.99,254.04
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,296.69,220.84
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,254.51,189.94
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,234.13,174.72
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,213.24,158.8
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,181.45,135.14
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,151.92,113.28
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,130.17,97.24
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,109.24,81.97
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,76.68,59.43
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,51.06,37.89
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,44.36,32.08
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,37.37,25.77
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,26.79,15.98
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,15.77,0.0
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,9.53,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,34.14,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,96.19,57.21
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,156.05,113.51
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,225.6,173.07
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,132.03,102.93
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.48,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,60.0,44.29
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,118.02,91.62
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,98.91,75.59
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,81.17,60.83
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,83.94,62.86
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,86.75,64.9
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,118.67,90.04
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,150.91,114.96
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,177.53,135.52
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,204.38,156.06
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,296.23,225.94
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,380.71,288.22
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,422.51,318.44
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,464.26,348.43
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,397.7,298.19
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,320.65,240.2
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,316.06,236.73
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,311.45,233.04
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,442.59,329.12
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,562.48,413.1
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,769.1,564.61
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,933.75,676.55
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,814.3,590.81
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,692.19,500.66
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,562.23,410.41
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,439.83,322.61
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,446.94,328.05
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,452.71,331.83
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,483.08,354.56
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,506.08,371.54
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,516.06,379.81
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,517.36,381.3
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,507.19,374.86
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,478.04,352.72
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,424.56,310.64
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,371.62,267.93
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,315.48,223.41
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,267.1,185.0
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,212.0,145.1
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,177.74,123.89
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,140.5,97.62
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,105.35,76.81
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,87.3,68.46
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,73.66,56.93
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,59.43,44.83
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,44.67,31.95
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,31.34,19.56
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,16.5,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,8.58,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,26.36,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,71.2,40.42
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,131.37,94.94
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,194.88,148.12
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,256.17,199.44
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,324.96,255.51
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,275.63,217.44
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,198.18,154.75
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,385.46,303.7
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,577.48,447.77
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,631.48,483.87
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,685.82,519.53
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,694.01,521.6
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,688.71,514.05
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,778.48,574.37
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,862.85,625.52
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,896.1,642.83
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,926.97,658.88
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,950.91,671.74
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,971.9,682.78
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,988.11,690.26
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,991.93,690.27
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,997.18,692.82
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,999.06,693.41
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,995.55,690.24
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,988.67,685.19
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,975.5,677.11
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,959.12,667.21
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,937.26,654.68
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,912.46,640.32
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,883.04,622.42
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,851.0,602.84
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,813.82,580.36
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,774.42,556.18
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,731.65,529.07
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,687.93,499.71
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,638.77,465.6
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,588.68,429.95
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,536.29,391.41
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,483.75,351.67
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,428.93,309.32
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,374.87,266.27
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,316.2,218.83
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,262.55,174.53
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,209.17,136.07
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,172.72,113.76
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,130.0,84.52
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,89.54,62.74
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,67.56,51.32
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,50.58,37.14
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,43.36,30.9
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,35.93,24.25
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,25.3,14.31
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.21,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.58,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.48,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.92,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.31,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.7,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,5.09,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,6.48,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,89.74,68.36
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,182.89,143.3
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,233.32,182.8
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,296.05,230.98
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,474.09,369.44
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,657.58,504.54
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,458.08,352.49
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,221.66,167.0
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,306.3,231.53
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,382.78,287.62
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,399.52,298.04
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,415.89,308.34
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,368.69,273.13
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,309.89,229.49
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,318.87,235.96
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,327.76,242.12
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,245.32,181.37
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,164.57,120.99
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,291.87,215.58
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,414.06,302.31
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,459.25,333.76
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,503.05,364.18
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,485.09,351.36
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,467.24,338.98
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,503.32,365.18
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,540.8,391.7
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,501.58,364.3
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,467.52,340.69
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,434.75,318.54
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,402.97,296.82
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,444.9,328.88
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,475.87,351.82
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,431.47,320.03
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,388.38,289.11
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,388.68,288.15
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,368.27,268.09
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,302.69,218.53
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,257.8,186.66
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,215.1,153.02
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,174.73,122.1
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,138.68,97.18
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,105.87,78.5
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,88.98,70.23
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,78.33,61.12
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,62.17,47.18
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,45.59,32.6
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,29.31,17.47
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,10.48,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,20.85,7.76
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,52.71,35.98
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,84.53,62.78
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,118.43,91.31
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,161.22,126.7
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,159.6,125.41
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,161.71,126.53
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,156.15,121.33
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,156.75,120.91
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,305.94,239.07
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,459.23,354.01
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,356.07,273.2
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,234.61,178.13
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,206.52,156.32
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,178.85,134.46
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,283.94,213.56
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,383.25,284.89
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,441.34,325.59
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,499.62,365.75
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,503.48,366.5
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,506.82,367.37
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,387.04,282.88
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,261.53,192.22
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,477.91,348.74
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,672.35,478.02
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,618.33,438.76
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,556.74,396.61
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,750.16,535.47
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,894.91,629.64
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,866.48,611.15
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,840.01,595.96
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,741.68,530.82
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,649.72,465.95
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,563.79,407.62
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,484.94,352.67
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,489.49,358.08
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,486.76,357.22
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,427.03,315.18
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,372.02,276.17
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,257.58,192.46
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,152.88,114.35
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,156.32,117.77
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,158.91,120.29
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,108.02,80.84
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,55.8,39.6
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,48.33,33.81
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,40.87,29.42
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,33.41,23.08
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,25.97,16.65
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,19.0,10.58
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,12.04,4.47
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,6.94,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.85,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.95,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,30.6,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,85.96,43.31
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,148.87,106.46
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,219.76,166.54
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,284.47,221.52
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,356.79,281.1
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,417.92,330.83
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,482.65,381.63
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,347.24,275.01
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,147.77,113.09
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,175.12,134.51
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,202.93,155.47
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,288.86,221.16
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,368.14,279.79
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,630.6,478.64
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,870.61,642.19
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,899.69,656.78
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,925.78,671.38
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,676.83,501.25
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,365.58,269.98
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,376.46,278.33
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,387.11,285.12
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,480.51,352.48
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,584.8,425.03
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,596.99,432.01
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,608.2,438.91
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,535.82,388.19
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,474.91,345.04
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,476.65,346.13
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,477.84,346.53
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,350.82,256.61
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,224.82,164.85
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,459.49,340.98
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,667.81,487.47
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,405.75,300.82
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,162.58,118.87
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,393.57,297.62
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,583.16,433.73
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,503.09,372.76
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,439.42,325.08
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,379.47,280.22
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,325.88,240.12
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,300.59,218.19
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,260.56,183.05
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,212.77,140.78
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,154.42,91.19
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,106.18,59.84
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,62.98,47.79
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,54.35,40.67
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,49.45,36.49
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,42.42,30.31
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,35.35,23.83
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,25.05,13.46
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.58,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,29.4,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,82.68,38.79
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,146.75,104.3
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,218.88,165.27
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,282.62,219.26
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,353.65,277.62
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,415.41,326.97
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,480.88,377.28
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,539.75,421.14
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,598.2,463.37
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,530.3,408.13
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,418.15,319.72
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,607.96,463.18
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,796.77,592.1
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,702.88,522.75
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,564.16,418.62
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,626.31,461.73
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,675.77,494.2
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,742.54,540.32
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,822.96,594.03
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,917.23,658.31
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,992.12,703.27
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,996.56,704.65
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,997.52,704.71
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,992.51,700.34
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,984.04,693.97
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,871.94,620.27
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,741.08,526.6
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,433.22,316.95
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,135.92,97.95
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,168.92,123.37
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,201.52,147.7
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,340.25,250.05
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,470.42,341.95
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,456.25,331.86
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,441.38,322.01
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,525.24,386.89
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,576.84,425.28
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,489.77,360.72
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,423.46,311.82
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,388.86,285.68
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,347.82,253.45
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,303.31,218.03
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,257.41,180.72
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,209.27,143.1
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,170.33,114.2
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,129.27,86.37
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,91.04,71.24
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,77.62,60.23
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,65.39,49.9
