Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,52.64,38.86
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,39.44,27.16
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,25.43,13.34
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,25.76,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,73.21,31.31
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,135.1,95.72
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,205.02,154.77
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,272.24,211.28
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,345.65,271.45
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,352.87,278.19
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,342.82,270.14
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,355.93,278.91
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,352.48,274.37
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,445.02,343.77
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,533.97,407.91
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,557.34,421.21
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,577.28,432.25
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,730.88,543.27
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,866.88,631.5
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,825.27,599.98
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,739.38,535.67
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,870.37,627.52
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,973.09,690.32
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,987.01,695.54
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,997.54,699.73
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,1002.1,701.08
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,1003.1,700.42
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,998.5,695.82
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,990.36,689.26
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,873.87,615.09
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,738.36,520.16
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,733.53,517.66
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,726.86,512.8
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,802.31,569.75
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,848.12,601.07
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,767.84,548.08
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,689.55,492.23
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,695.69,501.31
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,683.08,496.25
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,634.38,462.08
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,584.6,426.52
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,531.58,388.42
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,478.2,348.66
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,419.97,303.51
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,365.14,259.35
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,309.15,213.55
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,254.83,168.37
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,200.08,123.46
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,144.42,80.63
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,94.35,48.92
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,48.87,35.73
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,44.94,32.55
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,42.13,30.14
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,36.49,25.14
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,30.55,19.64
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,20.34,9.05
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,12.39,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,28.81,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,80.52,30.93
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,145.97,102.75
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,218.31,163.8
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,283.46,218.85
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,356.6,278.8
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,418.47,328.03
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,484.0,378.03
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,542.32,420.84
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,604.4,464.54
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,537.66,410.83
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,425.87,323.63
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,615.21,465.36
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,796.92,587.35
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,836.51,610.05
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,873.97,632.54
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,771.38,561.19
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,617.43,448.45
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,815.83,591.11
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,977.32,693.4
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,862.49,615.41
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,708.61,504.83
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,873.75,623.55
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,1008.59,707.83
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,869.97,616.08
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,695.52,492.62
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,687.07,488.08
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,677.64,481.68
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,814.79,580.61
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,913.16,644.07
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,882.55,624.08
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,849.15,603.47
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,811.79,580.18
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,772.21,555.29
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,728.28,528.35
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,682.59,498.98
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,633.35,464.25
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,583.32,428.04
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,528.36,387.23
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,474.46,345.96
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,418.78,302.2
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,364.3,258.18
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,308.66,212.85
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,254.81,168.29
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,196.98,121.52
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,146.54,83.26
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,97.24,52.44
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,53.21,39.21
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,50.0,36.65
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,46.62,33.75
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,39.82,27.77
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,31.61,20.34
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,20.79,8.73
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,11.44,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,26.03,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,73.26,23.89
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,136.55,95.92
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,208.66,157.04
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,272.38,211.26
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,343.58,270.23
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,406.13,320.8
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,472.58,372.6
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,532.33,416.83
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,593.94,460.81
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,647.26,497.09
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,698.11,530.11
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,745.6,560.34
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,791.87,589.2
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,831.24,614.2
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,868.61,637.71
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,901.19,656.6
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,923.23,668.51
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,946.03,682.0
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,965.78,693.53
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,710.25,519.53
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,398.1,289.66
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,430.06,313.45
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,461.49,335.42
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,745.65,543.68
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,977.85,697.51
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,964.45,686.89
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,947.83,676.34
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,923.51,660.93
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,896.49,643.82
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,789.32,570.37
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,678.16,488.97
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,653.92,473.52
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,628.54,456.58
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,662.57,485.36
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,673.59,496.68
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,625.01,461.41
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,575.61,425.1
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,523.12,385.52
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,470.63,344.9
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,367.09,268.01
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,299.29,219.55
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,287.3,204.82
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,250.88,167.05
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,197.3,123.39
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,146.89,85.04
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,98.67,55.09
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,57.4,42.72
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,52.71,38.92
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,47.71,34.65
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,39.67,27.6
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,31.68,20.31
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,20.03,7.47
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,9.53,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,27.59,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,78.01,20.4
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,143.46,100.03
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,215.69,161.79
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,280.35,216.74
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,352.6,276.25
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,414.73,326.14
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,480.58,376.96
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,539.78,420.98
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,598.52,463.22
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,652.03,498.31
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,705.45,532.22
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,752.51,560.86
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,798.34,588.0
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,831.17,605.99
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,868.54,626.72
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,900.23,643.39
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,929.26,658.18
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,951.94,670.89
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,971.51,681.75
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,984.77,687.42
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,994.63,691.15
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,998.99,693.8
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,999.81,694.46
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,995.07,692.54
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,986.81,688.56
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,973.12,680.68
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,956.07,670.81
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,934.24,658.52
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,909.24,644.16
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,587.15,430.21
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,261.26,189.97
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,542.4,403.28
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,769.37,560.08
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,544.49,400.27
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,344.82,251.56
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,462.08,340.59
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,552.23,404.91
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,497.44,364.89
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,444.38,325.98
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,313.85,230.73
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,214.89,159.5
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,243.7,176.77
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,250.38,173.4
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,200.81,128.59
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,139.88,76.41
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,85.3,42.49
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,42.81,30.5
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,40.29,28.48
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,37.64,26.18
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,32.21,21.36
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,26.5,16.01
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,17.64,5.05
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,26.88,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,75.97,13.74
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,142.44,98.39
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,215.38,160.03
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,279.89,214.09
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,351.96,272.35
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,414.09,321.06
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,480.04,370.54
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,538.73,413.09
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,596.98,453.87
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,650.74,487.66
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,704.37,520.23
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,750.97,547.79
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,796.19,573.91
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,836.21,598.92
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,866.98,618.0
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,895.99,635.51
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,921.94,651.02
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,944.7,665.17
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,964.4,677.51
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,977.52,684.5
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,987.23,689.52
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,991.36,691.33
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,992.03,691.21
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,987.73,688.84
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,979.98,684.5
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,814.75,577.0
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,627.49,445.03
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,593.61,422.58
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,560.25,399.24
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,716.6,513.94
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,833.37,593.33
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,747.54,534.55
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,663.55,474.7
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,626.7,450.32
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,589.32,424.85
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,590.16,428.08
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,572.36,416.7
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,519.24,377.11
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,466.09,336.67
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,411.46,294.24
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,357.65,251.23
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,298.47,203.88
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,244.58,159.92
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,187.33,122.0
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,158.89,109.69
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,123.61,85.87
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,92.54,71.51
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,78.44,60.04
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,63.74,47.73
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,50.9,36.66
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,34.71,22.45
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,18.03,4.03
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,22.18,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,62.64,4.58
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,126.85,87.74
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,198.51,148.9
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,263.75,203.95
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,337.13,264.1
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,399.96,314.67
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,466.86,366.46
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,526.96,411.47
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,589.11,456.47
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,642.65,492.53
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,693.78,525.32
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,741.91,555.21
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,789.03,583.72
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,829.49,608.79
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,867.96,632.33
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,895.29,647.11
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,928.01,665.35
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,950.67,678.34
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,970.2,689.46
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,983.46,695.83
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,993.28,700.2
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,998.06,702.46
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,999.29,702.68
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,994.93,698.67
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,987.03,692.62
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,973.17,683.92
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,955.92,673.22
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,934.65,660.08
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,910.04,644.89
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,879.43,625.86
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,845.99,604.98
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,808.67,581.46
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,768.93,556.18
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,724.57,527.3
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,678.36,496.18
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,547.89,400.91
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,443.14,323.02
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,471.02,345.08
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,470.82,342.83
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,414.87,298.23
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,355.75,250.42
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,298.8,203.68
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,243.55,157.71
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,188.28,112.79
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,136.51,74.12
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,82.28,41.42
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,43.89,31.42
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,41.4,29.4
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,38.82,27.13
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,33.0,21.94
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,26.88,16.12
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.17,0.28
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,22.32,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,62.69,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,128.21,88.05
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,201.45,150.74
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,265.88,205.16
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,338.03,264.2
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,401.34,314.94
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,468.78,366.85
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,528.1,410.8
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,589.23,454.47
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,643.75,490.79
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,695.8,523.75
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,743.81,551.95
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,790.82,578.66
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,831.34,601.56
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,869.86,622.77
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,894.68,634.93
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,924.54,650.22
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,947.39,663.6
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,967.15,675.19
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,980.13,683.37
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,989.72,689.64
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,994.32,692.36
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,995.42,693.1
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,888.77,624.16
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,755.66,530.53
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,869.36,613.68
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,951.17,666.68
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,878.44,620.62
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,795.54,562.36
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,823.75,586.79
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,835.64,596.37
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,669.81,482.51
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,516.19,370.97
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,536.68,388.58
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,551.07,400.6
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,571.68,418.47
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,568.83,418.01
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,494.09,361.86
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,433.04,315.85
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,362.93,264.09
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,307.24,223.49
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,170.74,123.69
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,46.49,31.15
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,86.95,63.1
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,122.6,91.01
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,104.83,77.78
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,87.75,67.99
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,70.74,53.92
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,53.53,39.39
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,38.55,26.49
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,23.21,13.04
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,11.59,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.96,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,23.87,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,104.94,71.73
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,184.8,138.4
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,253.24,195.76
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,329.44,258.1
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,392.78,309.36
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,460.37,362.17
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,487.0,381.07
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,502.26,390.86
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,597.56,460.99
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,692.81,526.19
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,665.19,502.94
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,611.72,460.26
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,747.3,557.15
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,868.94,634.29
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,825.63,601.97
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,758.27,550.0
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,748.3,541.53
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,747.83,538.61
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,884.4,632.78
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,991.01,696.01
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,932.75,658.02
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,849.6,599.19
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,927.97,654.49
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,983.34,686.28
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,968.91,676.66
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,951.12,665.85
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,930.35,653.27
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,906.27,638.69
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,875.2,619.71
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,841.32,598.92
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,803.92,575.08
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,764.06,549.47
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,641.89,465.49
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,533.72,387.17
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,566.91,415.52
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,572.72,421.57
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,519.41,381.38
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,465.74,340.04
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,406.25,293.23
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,350.33,247.67
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,285.35,198.44
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,241.02,166.93
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,192.05,129.81
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,154.04,103.21
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,113.73,76.88
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,81.34,62.9
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,68.93,52.63
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,56.03,41.63
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,42.59,29.93
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,27.15,16.12
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,14.72,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,7.15,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,13.94,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,46.58,29.57
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,85.01,62.58
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,119.96,92.22
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,156.65,122.77
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,192.72,151.98
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,229.38,180.77
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,406.53,320.08
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,595.84,459.14
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,649.52,492.01
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,703.1,525.02
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,750.53,553.51
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,796.77,580.63
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,829.26,598.37
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,866.2,618.84
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,760.59,546.3
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,603.32,433.28
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,596.86,428.67
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,588.47,421.39
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,677.95,482.5
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,753.96,532.74
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,714.67,504.83
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,662.04,469.3
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,695.93,492.31
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,738.36,519.54
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,731.62,515.68
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,723.51,511.44
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,741.63,525.71
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,761.41,540.54
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,748.39,533.07
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,732.81,524.16
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,648.26,466.26
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,571.41,413.0
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,554.88,402.61
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,533.65,388.3
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,514.44,375.72
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,491.25,359.78
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,400.0,294.85
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,322.66,239.49
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,328.48,243.26
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,320.71,234.65
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,285.14,205.11
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,239.63,166.83
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,184.91,129.51
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,149.13,108.88
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,119.7,88.38
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,95.61,75.98
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,79.37,62.23
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,65.02,49.74
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,47.71,34.56
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,30.07,18.49
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,15.5,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,16.88,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,47.98,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,114.39,77.22
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,183.59,137.75
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,135.54,104.37
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,61.85,45.41
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,79.55,59.97
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,97.19,74.03
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,121.18,92.89
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,145.37,111.46
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,138.27,105.04
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,131.53,99.03
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,272.38,207.05
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,425.82,315.72
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,306.08,226.86
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,189.24,139.31
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,358.76,264.76
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,537.97,387.0
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,584.01,415.66
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,629.98,445.22
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,824.55,577.0
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,986.33,673.48
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,990.7,674.11
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,991.59,675.18
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,986.94,674.18
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,978.81,671.21
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,965.33,664.1
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,948.5,655.06
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,925.14,640.78
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,898.77,624.69
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,868.14,609.11
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,834.82,591.47
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,796.24,568.88
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,755.57,544.51
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,711.28,517.85
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,665.37,487.75
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,615.78,453.11
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,564.71,416.35
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,510.99,376.25
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,457.22,334.82
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,401.21,290.64
