Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,547.9,396.75
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,516.45,374.36
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,438.57,318.53
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,374.04,272.16
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,358.43,257.45
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,319.6,221.73
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,262.5,175.28
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,208.01,131.04
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,154.58,89.83
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,105.47,57.27
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,59.05,37.61
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,49.28,36.08
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,43.61,31.16
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,36.63,24.91
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,26.05,15.13
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,15.02,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,9.05,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,74.05,33.18
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,157.14,114.41
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,222.98,170.33
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,301.68,234.75
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,367.61,287.44
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,438.51,341.88
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,500.67,387.8
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,565.24,433.8
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,621.37,471.98
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,677.97,508.15
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,726.72,538.0
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,774.61,566.65
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,812.19,587.37
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,851.61,608.91
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,886.59,627.18
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,919.27,643.72
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,942.13,657.02
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,961.86,668.59
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,965.69,669.26
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,974.81,673.45
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,978.86,675.97
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,979.43,676.58
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,973.13,673.9
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,963.39,669.22
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,948.24,659.94
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,929.83,648.78
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,784.23,553.33
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,625.22,441.67
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,738.29,525.52
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,817.09,579.89
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,776.97,553.88
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,734.81,527.43
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,689.42,497.98
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,642.58,466.4
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,590.94,430.01
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,538.93,392.33
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,484.49,352.33
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,427.9,309.45
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,343.43,247.02
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,284.01,204.86
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,255.57,177.29
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,207.86,132.24
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,155.33,92.07
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,107.53,60.75
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,62.83,47.24
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,54.8,40.7
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,46.38,33.45
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,38.29,26.22
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,29.78,17.8
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,20.19,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.96,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,68.41,27.35
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,143.86,105.19
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,207.35,160.01
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,279.68,220.68
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,344.1,273.59
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,413.94,328.8
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,479.86,378.17
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,544.92,424.98
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,601.51,463.77
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,658.79,501.57
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,710.48,533.73
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,761.85,564.87
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,803.38,590.67
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,843.22,615.13
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,877.17,634.24
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,914.08,655.07
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,937.72,666.67
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,958.28,676.37
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,971.57,681.54
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,981.45,684.72
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,975.86,679.92
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,975.84,678.83
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,968.96,674.26
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,958.68,667.81
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,943.53,658.49
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,925.14,647.29
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,824.1,581.61
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,710.36,502.1
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,466.64,338.08
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,233.34,169.86
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,131.42,95.07
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,30.77,18.27
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,214.83,159.58
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,390.02,287.5
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,343.62,253.38
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,299.73,221.79
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,231.87,172.42
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,168.56,125.49
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,143.46,106.75
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,118.83,88.11
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,143.88,107.35
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,164.46,122.7
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,139.86,104.19
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,116.34,86.71
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,93.95,73.91
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,79.37,61.72
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,60.85,45.87
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,42.15,29.58
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,26.0,14.64
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.27,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.77,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,9.26,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,18.55,9.18
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,31.58,20.44
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,44.66,31.66
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,60.9,45.38
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,77.09,58.85
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,80.76,61.77
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,84.67,64.81
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,105.88,81.97
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,127.14,98.96
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,132.56,102.99
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,138.08,107.11
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,129.71,100.07
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,121.62,93.33
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,121.5,92.85
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,121.43,92.42
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,118.97,90.29
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,116.53,88.21
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,146.99,112.41
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,177.57,136.5
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,161.37,123.54
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,145.31,110.74
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,166.86,127.55
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,188.3,144.11
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,198.04,151.65
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,207.67,159.11
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,186.21,142.35
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,165.01,125.78
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,157.19,119.92
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,149.46,114.11
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,140.97,107.46
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,132.63,100.95
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,123.17,93.58
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,113.76,86.24
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,129.67,99.15
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,145.31,111.87
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,99.41,75.42
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,53.06,38.02
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,50.71,36.23
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,48.37,34.42
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,60.94,44.96
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,73.54,55.55
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,63.73,47.58
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,53.92,39.54
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,44.13,33.15
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,34.35,24.57
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,25.51,16.63
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,16.68,8.65
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.72,1.95
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.86,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,85.24,24.94
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,185.06,137.06
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,254.42,200.01
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,333.58,268.79
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,400.69,326.17
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,472.63,385.24
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,532.63,432.19
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,597.25,480.64
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,653.19,519.88
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,709.08,558.06
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,757.42,589.82
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,804.4,619.97
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,837.89,641.12
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,876.04,665.36
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,908.06,683.73
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,937.36,700.06
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,960.02,711.78
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,979.38,721.26
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,991.09,726.08
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,999.12,728.62
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,846.73,624.35
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,656.11,483.61
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,502.18,373.75
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,329.84,246.12
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,277.36,207.63
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,225.88,169.05
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,323.17,242.32
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,412.67,307.84
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,326.31,244.56
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,238.88,179.62
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,379.3,286.83
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,501.35,376.22
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,464.68,348.95
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,429.18,323.13
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,399.22,301.35
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,369.48,279.45
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,344.35,261.24
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,318.04,241.61
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,281.55,213.53
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,246.36,186.16
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,204.3,154.47
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,165.24,125.38
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,139.98,106.0
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,115.66,87.63
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,92.25,74.02
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,74.82,59.08
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,57.69,43.95
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,41.06,29.02
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,24.94,13.1
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,8.58,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,75.65,15.25
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,167.02,122.69
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,237.94,185.43
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,319.19,254.04
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,387.53,310.85
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,460.97,369.34
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,523.71,417.53
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,588.56,465.51
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,645.53,505.26
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,699.71,541.31
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,748.4,572.68
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,795.81,602.6
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,837.26,627.53
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,876.65,650.71
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,909.64,669.88
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,939.94,687.2
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,953.65,694.03
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,972.41,704.33
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,985.83,710.39
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,995.76,714.37
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,999.1,715.73
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,998.81,715.01
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,992.81,709.45
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,983.19,701.82
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,967.17,691.69
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,947.71,679.52
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,923.84,663.28
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,896.7,645.05
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,863.51,624.22
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,827.53,601.49
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,787.29,575.79
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,744.71,548.31
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,616.54,456.69
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,502.24,372.37
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,537.05,401.02
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,542.95,405.45
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,399.59,298.4
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,293.86,220.22
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,272.73,204.2
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,249.12,185.34
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,237.67,167.39
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,196.29,122.28
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,140.56,79.4
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,89.27,47.08
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,45.39,33.42
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,42.17,30.74
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,36.55,25.67
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,30.65,20.1
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,20.01,8.69
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,10.48,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,81.88,8.74
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,179.17,131.94
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,250.94,196.74
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,333.1,266.98
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,401.96,324.1
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,475.78,382.34
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,539.63,430.46
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,602.88,476.08
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,659.92,515.01
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,716.99,552.83
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,767.21,583.83
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,816.24,613.3
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,857.41,637.12
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,888.88,654.14
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,921.65,672.41
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,951.61,688.68
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,974.2,700.91
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,993.44,711.07
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,1006.66,716.09
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,1016.24,718.97
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,1019.13,719.26
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1018.25,717.42
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,1011.59,710.78
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,1001.18,702.07
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,985.17,690.7
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,965.58,677.29
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,938.0,658.55
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,907.44,638.15
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,873.81,616.4
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,837.38,592.9
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,796.08,566.26
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,752.43,538.03
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,705.05,506.39
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,655.97,471.99
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,602.57,434.51
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,547.13,394.58
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,489.78,352.04
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,432.53,308.16
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,373.3,261.53
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,315.2,214.5
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,255.56,166.33
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,198.65,120.72
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,139.27,76.59
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,87.78,45.58
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,45.67,33.25
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,42.46,30.56
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,36.83,25.52
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,30.94,19.96
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,20.26,7.8
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,10.48,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,84.99,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,187.98,136.82
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,259.6,202.13
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,341.24,271.86
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,410.47,329.83
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,484.6,389.0
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,547.67,436.41
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,609.63,480.86
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,667.08,519.9
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,724.51,557.82
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,773.82,589.14
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,821.67,618.9
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,862.91,642.56
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,894.33,659.13
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,926.5,675.88
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,955.71,690.31
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,978.15,699.55
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,997.24,706.39
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,1010.37,709.94
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,1019.85,711.2
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,1022.54,710.53
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,1021.47,707.72
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,1014.67,700.16
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1004.12,690.55
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,987.46,681.46
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,967.23,670.28
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,942.11,656.87
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,913.67,641.25
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,879.01,620.89
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,841.5,598.55
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,799.67,573.16
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,755.48,545.87
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,707.07,514.63
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,656.98,480.12
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,603.23,441.97
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,548.6,401.9
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,489.19,356.89
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,431.1,311.31
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,370.81,262.78
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,311.93,214.14
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,252.31,164.87
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,195.46,118.61
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,135.61,73.9
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,83.93,43.17
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,44.29,31.89
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,41.0,29.15
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,35.3,24.12
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,29.32,18.51
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,18.56,5.43
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,8.58,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,65.29,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,143.85,102.59
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,212.0,163.11
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,293.59,231.6
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,362.15,288.47
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,436.06,347.34
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,501.33,396.62
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,569.52,445.94
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,626.37,484.75
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,683.73,521.31
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,734.91,552.67
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,781.93,580.37
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,823.56,603.77
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,863.21,625.21
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,898.21,643.01
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,930.8,658.77
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,944.55,665.81
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,963.44,676.34
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,977.42,682.46
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,987.96,686.6
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,991.01,688.42
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,990.44,688.26
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,984.25,683.41
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,974.45,676.53
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,958.71,666.89
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,939.52,655.27
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,913.09,639.79
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,883.67,622.41
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,512.99,376.62
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,143.92,103.0
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,103.54,73.51
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,63.44,43.18
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,99.4,70.66
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,135.1,97.7
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,358.03,267.25
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,531.81,388.46
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,475.44,344.91
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,419.3,301.51
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,360.85,254.62
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,303.65,207.55
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,245.53,159.88
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,186.68,112.56
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,132.05,72.24
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,82.01,43.06
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,45.71,32.92
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,42.08,29.89
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,35.99,24.47
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,29.6,18.41
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,14.48,1.57
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,71.74,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,158.52,112.1
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,228.37,174.9
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,308.62,242.14
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,376.46,297.7
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,449.53,354.6
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,511.71,400.01
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,576.06,444.59
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,632.85,482.2
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,686.76,515.92
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,735.2,543.9
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,782.52,570.33
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,823.86,594.54
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,863.18,617.18
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,897.27,636.92
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,920.96,650.08
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,943.76,664.14
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,963.35,676.27
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,973.84,681.5
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,980.74,684.69
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,984.27,686.18
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,984.18,685.61
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,975.37,680.42
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,963.04,673.23
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,947.43,663.58
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,928.44,651.92
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,899.61,633.34
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,873.73,616.69
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,840.36,596.02
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,804.39,573.62
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,761.94,547.19
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,718.01,518.87
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,670.98,487.72
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,622.67,454.78
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,569.72,416.61
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,515.57,376.62
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,460.25,335.28
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,405.65,293.11
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,348.5,247.6
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,294.34,203.61
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,239.44,159.21
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,188.02,118.4
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,138.21,82.45
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,93.56,56.56
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,61.51,46.02
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,53.69,39.57
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,42.66,30.01
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,31.11,19.56
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,15.71,0.07
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,59.26,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,132.09,91.9
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,199.27,151.85
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,277.22,216.91
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,334.79,264.48
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,401.45,317.0
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,441.76,346.51
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,484.94,376.65
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,574.34,439.73
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,664.87,499.59
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,714.31,528.49
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,762.97,556.44
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,804.67,580.97
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,840.25,601.33
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,698.74,502.92
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,514.81,370.39
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,621.6,445.87
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,715.83,508.85
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,748.53,529.29
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,792.12,556.79
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,819.5,574.05
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,844.51,589.89
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,902.95,629.6
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,947.14,655.65
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,931.19,645.32
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,912.04,633.76
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,886.38,618.82
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,857.99,602.15
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,824.9,581.39
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,789.42,559.08
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,749.89,534.5
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,708.38,507.16
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,662.21,476.69
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,614.41,444.33
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,562.82,407.89
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,510.88,370.12
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,456.26,329.11
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,402.38,287.47
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,345.97,243.12
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,291.46,199.26
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,236.6,155.39
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,185.27,115.16
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,135.1,79.43
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,89.56,53.59
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,59.47,44.2
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,52.34,38.23
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,41.63,28.96
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,30.43,18.71
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,15.38,0.0
