Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,38.94,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,113.36,77.77
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,178.33,135.65
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,252.9,197.86
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,317.79,251.02
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,388.56,306.78
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,449.74,352.69
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,513.95,398.99
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,575.88,441.32
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,634.36,479.69
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,684.76,511.53
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,734.64,541.54
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,776.14,565.9
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,816.09,588.88
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,856.79,611.38
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,891.07,629.45
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,914.4,643.83
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,934.73,656.53
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,946.15,663.07
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,954.2,667.64
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,958.17,670.0
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,958.72,670.4
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,950.2,665.87
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,938.37,659.4
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,815.91,578.73
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,687.46,488.61
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,495.49,357.67
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,306.28,221.95
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,470.56,342.93
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,614.92,443.9
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,502.93,364.5
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,401.01,291.64
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,404.01,294.97
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,406.15,297.03
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,410.51,301.03
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,408.62,299.79
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,368.26,270.53
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,328.65,241.31
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,288.1,210.34
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,250.68,181.3
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,190.27,137.78
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,144.72,106.53
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,131.85,91.04
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,102.61,68.15
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,77.73,59.62
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,65.27,49.13
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,48.75,34.81
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,31.64,19.37
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,16.24,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,46.87,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,131.98,89.9
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,198.38,151.2
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,275.82,216.79
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,346.19,275.45
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,419.93,334.92
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,482.16,383.63
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,546.9,432.67
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,604.11,473.55
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,661.97,512.53
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,639.75,491.76
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,611.32,465.75
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,590.37,446.64
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,576.94,432.53
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,650.32,483.55
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,739.57,542.64
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,691.31,505.27
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,652.1,474.78
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,813.25,588.39
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,962.71,681.71
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,869.16,618.08
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,752.78,536.28
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,771.37,550.53
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,797.66,568.13
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,760.5,542.2
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,732.71,522.7
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,604.93,434.5
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,484.78,349.6
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,470.84,340.73
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,462.16,334.68
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,505.51,366.42
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,545.53,394.6
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,510.98,371.08
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,476.42,347.76
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,408.48,299.39
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,348.92,256.67
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,347.47,255.62
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,336.62,246.14
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,318.57,228.37
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,280.26,192.24
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,228.31,148.73
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,175.06,104.96
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,121.27,66.18
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,71.96,39.52
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,45.51,32.94
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,41.44,29.38
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,33.88,22.61
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,25.92,14.67
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,12.88,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,14.14,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,30.19,16.85
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,66.53,48.58
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,101.3,78.33
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,136.75,108.37
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,182.56,146.22
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,185.89,148.06
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,196.05,154.95
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,217.49,171.13
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,238.66,186.74
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,392.15,307.35
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,557.28,429.96
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,702.36,535.13
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,850.46,633.74
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,881.15,649.79
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,914.25,668.25
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,726.31,535.8
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,484.63,357.3
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,495.74,365.16
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,520.05,380.62
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,675.22,491.85
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,826.89,594.67
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,840.49,600.53
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,851.25,605.82
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,743.8,531.87
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,640.46,459.88
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,766.3,551.85
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,858.61,615.09
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,825.27,593.06
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,789.55,570.61
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,747.35,543.21
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,704.54,514.19
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,534.44,393.71
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,386.9,285.62
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,358.7,266.26
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,332.65,247.53
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,359.14,267.38
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,365.55,269.65
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,260.84,192.33
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,183.5,137.57
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,196.61,139.62
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,181.37,116.88
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,132.51,82.08
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,89.83,58.51
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,65.27,49.84
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,55.92,41.8
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,42.42,29.84
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,29.31,17.01
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,17.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,38.25,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,112.74,74.61
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,181.11,138.34
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,260.65,205.52
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,213.59,170.11
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,141.06,110.84
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,342.26,274.38
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,546.0,429.18
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,604.54,468.95
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,663.84,508.61
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,717.24,541.48
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,770.36,573.21
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,812.82,598.15
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,853.47,621.57
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,884.95,638.74
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,918.91,657.39
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,941.68,668.8
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,961.27,678.33
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,976.63,685.31
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,988.56,690.29
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,991.33,691.22
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,981.98,685.0
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,976.52,680.83
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,967.44,674.51
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,951.2,664.57
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,931.54,652.68
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,907.92,638.4
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,880.84,622.0
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,764.2,545.9
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,642.71,460.79
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,699.83,505.34
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,725.16,525.98
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,676.74,492.0
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,627.15,456.97
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,573.08,418.26
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,518.34,377.83
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,460.92,334.8
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,403.91,290.44
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,344.37,242.4
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,286.48,194.53
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,225.03,144.25
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,169.64,100.12
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,115.45,61.8
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,66.37,36.96
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,44.39,31.91
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,40.25,28.29
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,32.14,21.05
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,23.57,12.01
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,13.82,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,48.69,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,135.62,87.9
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,209.06,158.59
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,293.04,229.07
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,362.5,286.63
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,437.66,346.26
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,502.17,394.85
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,569.27,443.23
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,626.41,481.6
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,683.99,517.68
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,729.84,544.75
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,778.29,572.71
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,819.12,594.72
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,857.91,614.78
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,895.26,632.08
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,922.57,642.6
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,944.06,654.08
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,962.25,663.69
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,974.91,668.77
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,984.02,671.9
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,986.12,673.48
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,984.52,673.08
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,977.52,669.28
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,966.83,663.35
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,949.79,654.08
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,929.24,642.77
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,902.76,628.58
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,873.16,612.28
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,838.58,591.34
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,801.22,568.53
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,759.41,543.73
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,715.39,516.98
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,667.25,484.5
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,617.57,449.7
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,564.16,411.28
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,508.88,370.32
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,391.65,285.37
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,306.6,224.65
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,306.73,219.34
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,278.42,187.6
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,220.59,139.98
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,162.6,94.0
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,108.64,56.56
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,60.16,33.16
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,40.84,28.91
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,36.95,25.48
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,29.61,18.88
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,21.88,10.08
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,12.87,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,49.45,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,137.22,87.19
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,210.75,161.16
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,294.07,232.97
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,280.62,225.36
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,245.65,197.6
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,189.76,151.31
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,118.3,91.01
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,168.35,131.03
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,231.23,179.85
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,270.3,208.85
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,309.97,237.67
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,501.52,383.53
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,691.5,519.33
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,646.52,481.87
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,609.55,451.24
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,785.78,579.06
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,954.9,688.24
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,966.62,691.28
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,974.75,693.64
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,967.85,687.53
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,966.08,684.93
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,958.12,677.69
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,946.68,668.48
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,930.17,657.62
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,910.36,644.82
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,887.33,628.82
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,855.15,607.12
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,820.94,585.45
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,784.28,562.13
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,741.87,535.36
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,697.86,505.77
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,650.1,473.97
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,601.28,440.47
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,547.82,402.04
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,495.14,362.94
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,439.27,320.85
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,384.35,278.03
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,283.07,204.01
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,215.47,158.1
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,183.08,133.56
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,152.17,110.18
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,121.74,87.9
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,93.48,68.35
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,76.12,58.61
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,57.69,42.89
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,40.24,27.56
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,22.71,9.7
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,11.91,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,25.06,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,71.7,42.46
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,138.13,104.97
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,210.34,166.66
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,182.96,146.33
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,144.85,114.87
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,142.15,112.18
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,130.06,101.39
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,261.61,208.48
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,383.15,303.22
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,552.16,431.14
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,716.36,548.21
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,759.04,573.09
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,800.28,597.35
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,837.65,618.94
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,873.19,638.97
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,896.26,651.32
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,916.47,661.81
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,931.65,668.4
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,938.07,669.52
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,729.02,526.79
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,480.3,348.34
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,452.04,329.14
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,424.15,308.59
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,384.98,280.87
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,346.76,253.63
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,467.96,341.76
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,573.34,415.01
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,605.3,437.63
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,624.02,451.7
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,586.64,426.39
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,549.61,401.4
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,514.51,377.29
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,479.19,352.58
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,481.28,355.37
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,467.8,345.15
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,426.12,313.36
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,377.58,274.62
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,321.04,228.56
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,266.9,183.63
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,211.81,138.62
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,160.58,98.34
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,111.33,64.54
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,68.42,44.17
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,51.5,38.14
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,44.01,31.57
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,32.91,21.53
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,21.32,7.52
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,12.87,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,38.33,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,109.58,64.45
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,183.14,139.48
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,265.41,209.97
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,336.85,270.08
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,412.79,331.5
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,278.58,224.26
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,108.76,83.31
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,111.57,85.45
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,114.72,87.5
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,141.91,108.42
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,169.27,128.96
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,196.2,149.16
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,223.35,169.22
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,260.72,196.76
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,312.29,234.17
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,324.99,242.82
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,337.57,251.55
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,509.56,377.15
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,681.27,494.43
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,644.73,466.97
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,620.78,449.57
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,577.12,417.82
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,533.7,386.22
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,560.54,405.74
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,585.33,423.19
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,602.38,435.16
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,624.27,450.16
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,450.19,328.86
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,282.29,207.15
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,520.75,388.47
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,701.29,516.46
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,653.72,481.61
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,604.67,446.7
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,475.84,352.45
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,372.52,275.98
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,393.28,290.66
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,383.17,277.81
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,324.77,229.28
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,267.93,181.33
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,210.36,133.62
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,152.84,88.09
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,99.69,51.87
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,51.95,30.97
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,39.47,27.82
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,35.06,23.87
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,27.13,16.61
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,18.76,4.27
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,10.96,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,35.14,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,100.59,55.58
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,167.6,126.32
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,239.86,188.06
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,302.88,240.58
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,371.84,295.49
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,413.14,325.61
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,452.36,352.48
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,484.46,374.28
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,513.07,392.85
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,506.38,384.96
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,507.0,382.09
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,549.1,410.85
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,590.97,438.63
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,646.4,476.49
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,702.3,513.93
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,672.78,491.24
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,639.34,466.44
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,613.5,447.76
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,600.34,437.3
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,517.72,378.38
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,422.61,309.83
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,383.16,281.23
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,344.54,252.77
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,470.83,345.08
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,581.41,422.86
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,475.44,347.31
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,365.9,268.44
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,195.87,144.48
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,31.69,19.1
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,24.22,13.35
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,16.76,7.52
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,15.35,6.47
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,13.95,5.4
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,189.91,143.17
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,348.89,261.24
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,174.9,130.65
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,8.36,1.04
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,123.17,90.51
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,218.46,160.76
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,183.35,132.85
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,149.11,106.32
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,116.02,82.18
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,84.8,62.1
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,66.87,51.08
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,50.4,36.77
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,34.9,22.76
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,19.67,2.15
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,10.48,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,21.54,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,60.63,29.27
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,112.07,82.85
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,164.82,128.49
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,212.82,169.37
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,263.38,211.14
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,202.58,161.39
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,122.97,94.87
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,99.51,75.71
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,78.32,58.28
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,215.07,167.8
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,368.49,283.2
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,254.61,195.08
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,147.01,110.71
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,183.55,139.14
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,220.39,166.9
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,153.26,115.14
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,88.69,64.83
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,152.0,114.25
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,216.38,162.99
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,424.72,318.57
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,610.71,448.09
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,611.97,446.4
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,612.21,445.94
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,589.93,430.21
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,567.51,414.56
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,585.83,428.85
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,609.06,445.89
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,703.64,518.57
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,766.86,565.21
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,725.04,537.01
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,683.14,508.68
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,635.24,476.33
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,586.03,441.81
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,428.3,324.52
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,301.42,228.51
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,353.54,267.06
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,369.06,272.06
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,309.16,221.88
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,254.5,175.47
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,199.06,129.25
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,147.48,88.39
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,97.95,55.38
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,55.7,42.19
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,46.54,34.25
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,38.9,27.34
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,28.0,17.18
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,16.61,0.0
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,10.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
