Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,15.25,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,107.04,74.13
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,200.78,156.43
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,269.85,215.81
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,346.28,279.53
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,246.63,199.33
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,110.93,85.8
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,92.14,70.33
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,75.57,56.52
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,51.61,36.72
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,27.87,17.18
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,296.66,236.24
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,565.04,439.58
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,721.11,555.34
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,872.94,659.07
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,894.88,671.63
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,913.69,683.14
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,751.68,566.89
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,557.56,419.71
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,763.05,575.55
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,938.71,696.24
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,716.84,538.1
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,465.94,348.8
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,574.37,431.51
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,675.17,504.89
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,537.92,404.02
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,409.55,307.9
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,417.63,314.91
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,423.94,320.03
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,569.3,433.47
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,664.65,505.62
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,452.36,345.65
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,265.9,201.63
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,384.3,293.72
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,455.78,343.21
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,397.81,295.36
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,340.72,247.45
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,281.59,196.95
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,222.63,146.68
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,165.98,100.39
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,113.78,62.07
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,64.46,35.67
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,42.1,30.49
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,34.98,24.03
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,27.51,16.62
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,13.57,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,76.68,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,185.58,130.41
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,280.8,220.22
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,355.19,284.27
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,436.59,350.55
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,503.6,402.38
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,570.23,451.13
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,629.44,495.57
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,688.96,538.26
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,739.05,573.07
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,787.94,606.27
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,828.31,633.0
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,859.0,652.95
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,890.32,672.07
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,918.67,689.08
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,939.44,701.47
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,956.79,711.71
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,966.69,715.76
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,972.89,717.56
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,973.43,716.74
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,970.17,713.63
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,960.14,705.4
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,946.38,694.94
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,927.16,681.96
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,904.4,666.78
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,875.15,646.55
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,842.76,624.32
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,805.32,599.86
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,765.21,573.44
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,720.17,543.68
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,673.26,510.33
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,622.64,473.66
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,570.79,434.95
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,514.26,390.76
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,457.58,345.18
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,398.8,296.61
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,340.94,247.52
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,281.36,196.5
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,224.37,147.6
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,164.34,98.87
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,111.37,60.29
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,60.74,33.45
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,38.89,27.98
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,32.07,21.72
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,24.9,14.4
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,12.34,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,16.2,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,127.6,88.11
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,229.32,182.24
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,294.56,240.22
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,365.32,300.44
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,428.81,352.04
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,495.51,403.74
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,580.97,467.83
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,667.92,528.15
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,716.81,558.5
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,764.48,587.29
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,804.15,610.3
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,841.65,631.27
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,874.59,649.36
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,897.2,660.45
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,917.55,669.3
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,934.56,675.87
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,944.71,678.95
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,951.25,679.93
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,951.76,677.64
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,948.56,673.21
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,938.69,665.82
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,925.19,656.41
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,905.87,643.56
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,883.12,628.75
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,854.65,609.28
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,823.16,588.06
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,786.12,565.35
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,746.53,540.84
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,702.87,513.38
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,657.27,482.29
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,607.17,447.86
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,556.09,411.5
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,500.83,370.81
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,445.49,328.46
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,387.83,283.38
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,331.14,237.29
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,272.62,188.44
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,214.54,139.81
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,158.31,94.63
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,106.68,57.62
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,57.99,32.65
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,39.12,28.02
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,32.3,21.75
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,25.17,14.17
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,14.77,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.34,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,102.51,67.69
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,196.36,154.37
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,261.17,211.49
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,332.5,272.2
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,397.29,325.91
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,472.18,385.44
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,550.9,445.76
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,633.42,506.19
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,684.82,539.55
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,735.69,571.66
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,777.03,596.42
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,812.27,616.28
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,853.0,639.28
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,891.62,660.04
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,904.74,663.57
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,922.39,670.13
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,864.46,628.09
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,780.57,566.77
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,870.9,627.45
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,938.14,666.08
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,927.48,656.1
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,913.3,645.27
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,895.15,633.21
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,873.62,619.24
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,844.34,599.4
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,816.87,580.93
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,684.06,492.9
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,553.56,401.76
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,553.3,405.04
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,551.18,404.92
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,523.23,386.17
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,490.28,363.25
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,323.38,242.51
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,184.5,139.23
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,182.01,138.46
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,177.33,135.19
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,155.17,118.18
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,135.49,103.05
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,137.84,94.77
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,112.66,66.47
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,65.73,41.43
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,47.59,35.2
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,37.4,26.01
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,26.78,14.98
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,16.2,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,36.75,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,135.17,87.88
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,223.83,175.89
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,298.13,241.49
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,379.96,311.08
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,449.0,367.57
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,521.74,424.65
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,581.32,470.22
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,641.84,514.39
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,693.14,550.01
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,743.87,584.52
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,781.14,607.99
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,820.74,632.77
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,855.55,653.78
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,887.91,672.85
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,909.11,685.47
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,927.04,695.98
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,937.8,700.78
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,944.99,703.36
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,937.21,697.47
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,933.8,694.8
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,924.67,687.08
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,912.01,677.19
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,893.41,664.81
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,871.48,650.29
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,847.89,635.05
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,815.67,613.86
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,659.31,500.94
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,507.33,385.53
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,514.72,392.94
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,510.39,390.66
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,541.15,416.38
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,547.98,422.28
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,493.45,378.78
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,439.06,334.41
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,379.92,285.65
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,323.55,237.72
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,265.7,187.69
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,210.7,140.23
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,155.59,95.49
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,105.51,59.7
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,58.14,35.72
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,42.43,31.01
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,33.83,23.11
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,24.77,12.89
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,14.3,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,34.89,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,131.75,82.73
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,220.16,173.46
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,295.56,240.72
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,379.44,312.9
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,447.35,369.99
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,518.64,427.73
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,406.06,333.92
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,239.96,194.19
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,176.89,141.73
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,109.29,84.81
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,168.77,133.35
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,229.75,182.04
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,207.23,162.94
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,185.21,144.5
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,247.5,193.62
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,324.9,253.08
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,339.2,262.96
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,353.28,272.8
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,317.65,245.01
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,271.76,209.42
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,215.87,166.08
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,161.53,123.46
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,270.71,209.19
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,373.5,287.44
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,367.24,281.91
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,360.79,276.68
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,304.24,233.67
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,244.84,188.1
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,223.47,171.89
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,202.57,155.87
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,179.53,138.08
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,157.07,120.66
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,130.46,99.85
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,104.14,79.07
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,125.77,96.88
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,146.16,113.65
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,129.15,100.26
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,112.64,87.25
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,124.5,85.41
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,104.51,60.44
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,58.33,37.53
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,44.62,32.99
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,33.64,22.9
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,23.69,11.2
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,14.3,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,45.04,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,151.87,91.68
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,255.6,201.67
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,331.76,270.67
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,415.75,343.4
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,484.47,401.53
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,553.25,457.63
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,611.38,502.17
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,669.88,544.71
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,720.5,579.07
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,770.07,611.77
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,810.48,637.83
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,841.38,656.68
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,871.73,674.98
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,899.21,691.08
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,919.47,703.43
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,936.32,713.51
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,946.62,717.8
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,953.24,719.75
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,952.42,718.18
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,947.83,714.26
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,938.0,705.61
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,924.45,694.65
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,803.14,610.24
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,662.01,503.75
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,533.6,407.85
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,413.98,315.98
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,604.95,466.82
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,740.85,568.62
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,696.7,536.61
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,650.51,502.1
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,483.36,374.02
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,339.67,261.89
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,316.25,244.32
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,291.74,225.09
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,249.41,192.33
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,210.46,162.08
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,182.22,139.32
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,154.65,116.96
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,138.83,92.84
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,93.9,48.93
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,45.54,27.2
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,34.86,24.42
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,27.79,17.76
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,20.37,7.73
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,11.91,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.86,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,12.98,2.28
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,23.2,13.33
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,37.31,25.68
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,52.28,38.66
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,68.23,52.22
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,84.1,65.45
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,133.66,107.1
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,195.29,157.9
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,158.3,126.41
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,132.33,104.05
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,128.32,100.51
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,124.67,97.27
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,139.43,108.79
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,154.19,120.18
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,195.82,153.42
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,237.76,186.45
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,201.65,157.16
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,166.52,128.79
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,169.67,131.24
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,172.8,133.64
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,217.98,169.0
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,263.13,203.71
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,274.27,212.23
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,285.12,220.63
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,254.1,196.23
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,223.79,172.45
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,190.62,146.67
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,158.19,121.28
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,189.46,146.24
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,219.96,170.33
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,187.57,145.03
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,156.16,120.45
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,172.0,133.41
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,186.44,145.05
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,129.32,99.78
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,73.54,54.99
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,65.13,48.3
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,56.72,41.5
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,47.86,34.3
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,39.0,26.99
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,30.16,20.64
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,21.33,12.74
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,13.9,5.99
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,6.48,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,3.34,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,2.31,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,4.62,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,7.4,0.49
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,10.18,2.91
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,13.43,5.69
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,16.69,8.44
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.37,6.47
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,12.05,4.49
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,12.06,4.45
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,12.06,4.4
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,14.39,6.31
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,16.72,8.21
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,18.12,9.33
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,19.52,10.45
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,23.72,13.88
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,27.91,17.29
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,25.59,15.35
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,23.27,13.43
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,23.74,13.79
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,24.21,14.17
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,38.66,25.96
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,53.13,37.73
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,41.0,27.85
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,28.87,17.97
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,61.06,44.21
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,93.37,70.43
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,129.03,99.49
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,164.63,128.48
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,107.47,82.42
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,51.21,36.57
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,50.26,35.89
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,49.32,35.2
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,41.38,28.73
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,33.46,22.23
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,45.09,32.07
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,56.73,41.98
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,50.19,36.63
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,43.66,31.23
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,37.14,25.78
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,30.62,20.25
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,23.65,15.16
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,16.68,8.85
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,10.65,3.31
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,4.62,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,2.38,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,137.12,63.89
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,291.45,230.6
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,370.15,305.46
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,456.13,382.7
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,524.74,442.46
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,595.95,501.83
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,649.88,543.24
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,709.35,587.41
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,758.99,623.07
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,807.12,656.92
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,847.1,683.55
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,884.54,707.94
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,914.23,726.75
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,940.74,743.2
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,960.53,754.07
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,976.58,762.34
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,985.15,765.79
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,989.78,766.65
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,988.69,764.79
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,983.56,760.3
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,971.9,749.96
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,956.28,737.08
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,935.15,721.57
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,910.28,703.59
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,880.15,681.39
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,846.64,656.85
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,807.33,629.13
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,765.13,599.22
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,719.25,566.68
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,671.02,529.61
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,618.14,487.76
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,563.73,443.64
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,506.14,395.81
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,447.98,346.1
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,387.2,293.44
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,326.98,239.87
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,265.0,184.42
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,205.14,131.35
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,142.25,79.59
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,86.45,41.51
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,33.9,24.31
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,29.37,20.03
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,23.14,13.89
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,16.68,0.13
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,9.05,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
