Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,132.98,52.86
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,276.7,219.33
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,356.18,294.29
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,442.95,371.04
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,511.84,429.65
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,583.42,487.66
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,643.74,533.89
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,704.29,578.21
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,748.15,609.27
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,796.83,643.43
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,837.4,669.68
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,875.58,693.77
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,906.76,712.85
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,934.85,729.63
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,955.23,740.59
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,971.95,749.06
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,980.93,752.28
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,986.0,753.02
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,985.25,751.39
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,980.5,747.25
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,969.04,737.76
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,953.67,725.83
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,933.03,711.44
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,908.66,694.63
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,878.11,673.61
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,844.21,650.31
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,805.28,623.42
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,763.52,594.4
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,716.77,560.45
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,667.8,522.42
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,615.35,482.56
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,561.48,440.31
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,503.82,392.98
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,445.67,343.79
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,384.65,291.33
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,324.4,238.1
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,259.84,180.64
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,199.71,127.53
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,140.12,79.17
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,85.3,42.39
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,34.08,24.68
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,30.52,21.22
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,23.84,14.48
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,16.91,0.0
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,9.05,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,128.11,39.14
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,267.73,211.95
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,346.61,286.91
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,432.96,363.12
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,503.14,422.42
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,576.37,481.11
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,635.62,526.17
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,695.11,569.24
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,738.98,598.27
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,787.75,630.21
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,827.23,655.02
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,864.29,677.67
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,894.96,695.97
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,922.53,712.02
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,942.1,723.33
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,958.06,732.29
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,967.2,735.37
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,972.45,736.01
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,971.8,734.26
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,967.19,730.09
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,955.94,720.32
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,940.83,708.24
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,919.41,693.45
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,894.36,676.37
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,864.72,655.62
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,831.79,632.68
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,792.8,606.7
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,751.06,578.62
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,657.05,510.04
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,569.56,443.81
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,505.85,395.35
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,449.93,351.74
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,412.37,321.93
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,371.16,287.8
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,352.07,267.82
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,314.99,230.27
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,253.73,175.8
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,195.11,124.37
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,136.42,77.16
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,82.67,41.63
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,34.71,25.21
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,30.71,21.33
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,23.54,14.0
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,14.69,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,8.58,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,119.22,22.12
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,254.37,200.11
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,333.76,275.85
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,421.91,353.65
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,487.89,409.83
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,561.55,469.12
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,621.54,513.75
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,681.92,555.52
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,732.6,588.7
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,782.08,619.89
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,815.77,639.59
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,853.9,662.01
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,885.19,679.75
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,913.51,695.28
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,933.09,706.1
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,949.14,714.68
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,959.37,718.16
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,965.79,719.3
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,964.9,717.17
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,960.12,712.75
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,948.66,702.87
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,933.4,690.77
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,912.25,675.47
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,887.54,658.0
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,856.84,635.5
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,822.96,611.1
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,784.62,584.1
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,743.59,555.36
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,697.41,521.92
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,649.2,485.72
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,597.22,449.07
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,544.02,410.16
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,487.28,366.42
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,429.39,320.26
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,368.99,270.95
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,309.73,220.93
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,249.05,169.24
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,191.08,120.04
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,133.3,74.76
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,80.81,41.11
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,33.18,23.51
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,29.18,19.67
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,21.74,12.02
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,13.89,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,8.1,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,111.14,3.34
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,238.12,183.24
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,314.29,255.39
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,399.11,329.2
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,464.94,384.43
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,530.52,437.03
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,588.19,481.0
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,646.37,522.46
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,694.16,554.28
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,740.66,584.34
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,779.33,609.71
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,815.82,633.29
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,844.39,649.91
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,862.54,659.28
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,881.34,669.49
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,896.85,677.47
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,904.31,680.65
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,908.17,681.62
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,907.5,680.02
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,903.24,676.22
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,891.38,666.74
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,876.07,655.19
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,856.72,641.35
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,834.09,625.43
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,805.86,605.14
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,774.65,582.95
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,738.17,557.83
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,699.27,531.0
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,655.37,498.26
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,611.35,464.63
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,561.5,426.75
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,510.74,387.28
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,455.61,343.54
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,400.93,298.98
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,344.51,252.0
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,289.51,205.18
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,230.68,155.58
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,177.38,111.22
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,123.94,70.42
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,76.22,40.47
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,38.0,27.07
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,32.96,22.32
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,23.31,12.57
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,15.25,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,79.87,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,170.33,129.56
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,243.21,198.1
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,325.47,270.33
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,393.36,328.84
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,469.95,392.14
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,530.53,440.19
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,592.39,487.51
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,644.03,525.3
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,695.28,561.14
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,687.89,551.92
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,669.0,533.77
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,640.37,507.12
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,592.27,466.51
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,671.3,525.17
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,737.84,572.49
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,707.02,544.93
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,661.15,508.03
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,634.42,486.81
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,606.5,464.58
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,602.33,460.37
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,596.95,455.14
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,498.14,381.31
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,404.3,310.27
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,391.48,301.06
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,378.64,291.28
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,404.19,310.81
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,418.62,321.54
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,443.62,340.58
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,465.47,356.22
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,492.85,377.85
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,498.74,381.81
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,444.31,338.78
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,391.25,296.13
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,336.05,250.96
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,283.09,206.45
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,228.7,161.06
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,177.7,119.14
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,128.2,81.34
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,85.17,53.57
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,50.39,38.42
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,40.28,29.02
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,28.12,16.17
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,16.2,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,70.28,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,150.45,112.63
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,220.75,178.44
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,299.93,247.09
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,344.62,285.78
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,391.02,324.28
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,444.61,366.68
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,499.35,408.37
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,542.71,439.78
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,585.21,469.71
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,668.24,529.11
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,749.02,582.67
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,780.12,600.3
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,808.81,616.55
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,831.13,628.27
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,850.63,638.07
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,862.7,643.76
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,871.63,647.55
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,873.24,647.92
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,871.55,646.37
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,863.11,639.36
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,851.42,630.46
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,832.15,617.9
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,809.92,603.53
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,789.52,590.04
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,767.81,575.64
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,731.14,551.47
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,692.17,524.79
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,591.9,451.38
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,499.42,382.54
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,438.64,337.57
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,386.91,298.28
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,402.45,309.07
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,394.2,298.35
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,337.38,250.93
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,282.48,204.23
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,226.44,156.56
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,175.1,113.78
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,123.67,74.54
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,78.83,46.55
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,43.92,32.61
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,36.41,25.5
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,24.82,12.83
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,15.25,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,80.09,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,174.83,128.27
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,248.49,197.94
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,334.38,271.09
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,405.72,330.7
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,481.48,391.65
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,541.32,438.25
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,602.42,484.37
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,654.06,520.06
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,705.37,554.64
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,746.13,581.13
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,781.09,603.21
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,819.64,627.56
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,855.99,650.07
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,876.16,660.89
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,885.58,664.68
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,895.23,669.43
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,901.36,671.95
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,900.84,670.38
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,896.74,666.65
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,886.52,658.36
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,872.79,647.97
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,852.71,634.74
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,829.35,619.44
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,801.23,600.96
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,770.15,580.46
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,733.57,556.08
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,694.57,529.65
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,652.67,499.12
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,606.34,464.74
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,556.08,426.59
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,504.95,386.65
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,449.76,342.63
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,394.93,297.46
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,337.89,249.67
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,282.45,202.02
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,223.63,151.44
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,170.19,106.35
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,116.6,65.53
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,69.09,36.73
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,36.09,25.55
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,30.95,20.55
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,20.64,8.86
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,11.44,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,69.62,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,186.81,134.73
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,263.24,208.89
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,349.26,282.51
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,419.17,340.96
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,493.39,400.37
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,552.09,445.82
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,611.92,489.96
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,658.5,521.36
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,708.47,554.43
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,748.66,579.99
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,786.91,603.79
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,816.67,620.19
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,843.63,634.51
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,864.49,644.72
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,882.15,652.73
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,890.31,655.1
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,894.94,655.37
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,894.74,654.61
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,890.97,651.74
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,879.06,644.39
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,863.76,634.98
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,844.2,622.84
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,821.41,608.59
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,792.64,589.63
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,765.39,571.62
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,729.19,548.02
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,690.54,522.41
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,645.77,490.29
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,600.88,457.2
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,550.36,419.76
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,499.02,380.44
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,443.73,336.17
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,389.47,291.44
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,332.41,243.82
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,275.21,195.12
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,218.7,146.97
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,166.49,103.62
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,114.08,64.49
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,68.06,37.16
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,37.21,26.34
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,31.19,20.55
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,20.36,7.59
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,10.48,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,74.23,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,197.57,140.11
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,273.75,217.2
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,359.62,291.61
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,429.24,350.65
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,503.21,410.73
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,558.66,454.52
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,618.98,499.25
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,669.14,534.13
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,718.57,567.63
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,758.37,594.3
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,796.15,619.24
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,820.89,633.5
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,850.19,650.93
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,869.67,661.74
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,885.84,670.38
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,894.83,674.5
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,900.22,676.35
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,899.64,675.32
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,895.41,672.01
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,884.43,662.99
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,869.92,651.77
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,849.63,637.75
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,826.01,621.58
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,796.87,601.93
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,764.9,580.29
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,728.16,555.23
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,688.99,527.99
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,644.13,494.66
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,599.27,460.56
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,548.87,421.48
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,497.65,380.77
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,442.34,335.89
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,387.7,290.35
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,331.08,242.62
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,274.27,193.88
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,217.12,144.83
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,163.53,100.1
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,110.65,60.82
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,64.02,33.77
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,33.87,23.32
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,27.65,17.38
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,17.68,4.62
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,8.58,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,67.35,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,180.78,124.49
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,259.16,203.99
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,346.46,278.87
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,416.94,338.06
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,491.77,398.32
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,550.93,443.2
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,611.27,486.41
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,658.3,516.71
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,708.94,548.51
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,749.47,573.24
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,788.06,596.19
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,823.48,617.18
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,849.19,631.43
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,868.87,639.91
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,885.29,646.05
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,894.73,648.3
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,900.62,648.36
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,899.95,645.62
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,895.65,640.75
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,884.79,630.66
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,870.4,618.58
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,850.59,607.22
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,827.46,593.8
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,798.45,576.56
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,766.47,557.28
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,729.51,534.51
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,690.11,509.43
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,645.46,479.23
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,600.65,447.81
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,549.87,410.39
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,498.25,371.22
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,442.72,327.95
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,387.68,283.69
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,330.48,236.97
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,274.91,190.43
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,215.41,140.75
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,161.46,96.74
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,108.58,58.35
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,62.05,32.29
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,33.65,22.89
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,27.89,17.29
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,13.6,1.0
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
