Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,14.0,46.69,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,28.0,122.45,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,67.5,217.91,163.83
2016,10,30,7,30,450.0,41.0,1.3,13.0,107.0,311.56,250.78
2016,10,30,7,45,525.0,48.5,1.5,14.0,153.0,383.39,313.35
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,460.4,377.51
2016,10,30,8,15,647.5,61.5,1.65,15.5,246.0,521.38,426.32
2016,10,30,8,30,695.0,67.0,1.6,16.0,293.0,583.96,474.17
2016,10,30,8,45,727.5,70.5,1.6,17.0,337.0,630.47,506.21
2016,10,30,9,0,760.0,74.0,1.6,18.0,381.0,680.53,539.66
2016,10,30,9,15,782.5,77.0,1.7,19.0,421.0,721.21,566.07
2016,10,30,9,30,805.0,80.0,1.8,20.0,461.0,760.04,590.67
2016,10,30,9,45,824.5,81.5,1.95,21.0,496.0,792.42,610.72
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,822.22,628.79
2016,10,30,10,15,620.0,156.5,2.25,22.5,495.0,730.47,563.06
2016,10,30,10,30,396.0,230.0,2.4,23.0,459.0,606.8,469.15
2016,10,30,10,45,638.5,159.5,2.55,24.0,543.5,753.78,578.13
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,868.35,654.2
2016,10,30,11,15,715.5,148.0,2.75,25.0,592.0,800.04,606.05
2016,10,30,11,30,550.0,207.0,2.8,25.0,556.0,711.31,542.12
2016,10,30,11,45,530.0,216.5,2.85,25.5,554.5,695.61,529.86
2016,10,30,12,0,510.0,226.0,2.9,26.0,553.0,678.04,515.81
2016,10,30,12,15,700.0,158.5,2.95,26.0,605.0,749.18,570.15
2016,10,30,12,30,890.0,91.0,3.0,26.0,657.0,796.12,602.83
2016,10,30,12,45,729.5,142.5,3.05,26.0,601.5,713.06,544.3
2016,10,30,13,0,569.0,194.0,3.1,26.0,546.0,622.34,476.81
2016,10,30,13,15,389.5,232.0,3.05,26.0,470.0,508.43,390.97
2016,10,30,13,30,210.0,270.0,3.0,26.0,394.0,407.5,313.18
2016,10,30,13,45,257.0,250.5,2.95,26.0,395.0,411.0,316.63
2016,10,30,14,0,304.0,231.0,2.9,26.0,396.0,403.6,311.1
2016,10,30,14,15,399.5,196.0,2.7,25.5,399.0,401.33,309.56
2016,10,30,14,30,495.0,161.0,2.5,25.0,402.0,393.77,302.6
2016,10,30,14,45,581.5,126.0,2.4,25.0,387.0,370.24,281.56
2016,10,30,15,0,668.0,91.0,2.3,25.0,372.0,334.16,249.06
2016,10,30,15,15,689.5,79.5,2.1,24.5,342.5,290.61,210.26
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,245.4,169.09
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,187.67,120.33
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,135.68,78.47
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,84.48,43.46
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,40.86,23.21
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,26.7,16.77
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,19.55,6.5
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,11.44,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,24.25,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,70.3,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,158.23,116.55
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,239.31,192.37
2016,10,31,7,45,359.5,66.0,2.5,15.0,137.5,307.83,252.37
2016,10,31,8,0,433.0,79.0,2.8,16.0,181.0,382.31,315.32
2016,10,31,8,15,485.0,88.0,2.85,16.5,225.5,442.7,365.22
2016,10,31,8,30,537.0,97.0,2.9,17.0,270.0,509.03,417.96
2016,10,31,8,45,578.5,103.0,2.95,17.5,313.5,564.17,460.38
2016,10,31,9,0,620.0,109.0,3.0,18.0,357.0,619.57,501.79
2016,10,31,9,15,647.0,114.0,2.9,18.5,396.0,662.45,531.62
2016,10,31,9,30,674.0,119.0,2.8,19.0,435.0,704.04,559.46
2016,10,31,9,45,697.0,122.0,2.7,19.5,469.5,738.43,581.42
2016,10,31,10,0,720.0,125.0,2.6,20.0,504.0,770.73,601.5
2016,10,31,10,15,733.5,127.5,2.5,20.0,531.0,792.05,614.65
2016,10,31,10,30,747.0,130.0,2.4,20.0,558.0,810.55,625.83
2016,10,31,10,45,753.5,133.0,2.3,20.5,578.0,820.66,629.92
2016,10,31,11,0,760.0,136.0,2.2,21.0,598.0,827.61,631.94
2016,10,31,11,15,765.0,137.0,2.1,21.0,610.5,827.77,630.58
2016,10,31,11,30,770.0,138.0,2.0,21.0,623.0,824.7,627.18
2016,10,31,11,45,763.0,142.5,1.9,21.5,626.0,812.31,616.35
2016,10,31,12,0,756.0,147.0,1.8,22.0,629.0,796.95,603.73
2016,10,31,12,15,396.0,203.0,1.7,22.0,455.5,548.23,422.44
2016,10,31,12,30,36.0,259.0,1.6,22.0,282.0,288.22,221.54
2016,10,31,12,45,396.5,198.0,1.5,22.0,442.0,517.21,402.33
2016,10,31,13,0,757.0,137.0,1.4,22.0,602.0,699.79,535.47
2016,10,31,13,15,664.5,157.0,1.4,22.0,556.5,629.11,481.81
2016,10,31,13,30,572.0,177.0,1.4,22.0,511.0,558.54,429.89
2016,10,31,13,45,623.0,160.0,1.4,22.0,508.5,549.2,423.23
2016,10,31,14,0,674.0,143.0,1.4,22.0,506.0,530.75,408.79
2016,10,31,14,15,655.0,138.5,1.45,22.0,473.5,482.53,371.64
2016,10,31,14,30,636.0,134.0,1.5,22.0,441.0,434.52,333.8
2016,10,31,14,45,526.5,139.5,1.6,22.0,379.5,356.83,273.21
2016,10,31,15,0,417.0,145.0,1.7,22.0,318.0,291.7,221.84
2016,10,31,15,15,370.5,140.5,1.75,21.5,282.0,247.23,185.73
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,206.31,152.34
2016,10,31,15,45,284.5,120.5,1.85,21.0,207.0,163.24,117.17
2016,10,31,16,0,245.0,105.0,1.9,21.0,168.0,124.56,86.62
2016,10,31,16,15,201.5,86.0,1.8,20.0,130.5,87.31,59.41
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,55.39,38.74
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,36.97,25.38
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,21.48,6.44
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,11.91,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,4.5,0.9,10.5,4.5,4.29,0.0
2016,11,1,7,0,0.0,9.0,1.0,11.0,9.0,8.58,0.0
2016,11,1,7,15,4.0,28.5,1.05,11.5,29.0,31.12,18.44
2016,11,1,7,30,8.0,48.0,1.1,12.0,49.0,55.01,40.56
2016,11,1,7,45,23.5,69.0,1.2,12.5,74.0,93.31,73.86
2016,11,1,8,0,39.0,90.0,1.3,13.0,99.0,126.98,103.01
2016,11,1,8,15,56.5,108.5,1.3,13.5,124.5,159.13,130.44
2016,11,1,8,30,74.0,127.0,1.3,14.0,150.0,192.44,158.24
2016,11,1,8,45,75.5,148.5,1.35,14.5,175.5,219.28,179.72
2016,11,1,9,0,77.0,170.0,1.4,15.0,201.0,245.81,200.49
2016,11,1,9,15,40.0,163.0,1.45,15.5,179.0,206.02,166.5
2016,11,1,9,30,3.0,156.0,1.5,16.0,157.0,156.44,124.48
2016,11,1,9,45,6.0,167.5,1.55,16.5,170.5,169.97,135.19
2016,11,1,10,0,9.0,179.0,1.6,17.0,184.0,183.64,145.74
2016,11,1,10,15,4.5,163.5,1.65,17.0,166.0,162.29,128.11
2016,11,1,10,30,0.0,148.0,1.7,17.0,148.0,141.77,111.21
2016,11,1,10,45,6.5,179.5,1.8,17.5,183.5,179.26,141.31
2016,11,1,11,0,13.0,211.0,1.9,18.0,219.0,217.0,171.0
2016,11,1,11,15,13.0,215.5,1.95,18.0,223.5,220.81,173.75
2016,11,1,11,30,13.0,220.0,2.0,18.0,228.0,224.62,176.64
2016,11,1,11,45,25.0,240.5,2.05,18.5,256.5,254.95,200.43
2016,11,1,12,0,37.0,261.0,2.1,19.0,285.0,295.95,232.08
2016,11,1,12,15,36.5,260.0,2.1,19.0,283.5,292.17,228.95
2016,11,1,12,30,36.0,259.0,2.1,19.0,282.0,288.36,226.02
2016,11,1,12,45,52.0,265.0,2.15,19.5,297.0,304.16,238.37
2016,11,1,13,0,68.0,271.0,2.2,20.0,312.0,318.76,249.6
2016,11,1,13,15,61.5,259.5,2.2,20.0,296.0,298.48,233.88
2016,11,1,13,30,55.0,248.0,2.2,20.0,280.0,278.73,218.66
2016,11,1,13,45,39.0,225.5,2.2,20.0,248.0,242.76,190.56
2016,11,1,14,0,23.0,203.0,2.2,20.0,216.0,204.51,160.49
2016,11,1,14,15,17.0,186.0,2.2,20.0,195.5,183.53,144.06
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,163.26,128.08
2016,11,1,14,45,6.5,154.0,2.2,20.0,157.5,146.23,114.64
2016,11,1,15,0,2.0,139.0,2.2,20.0,140.0,129.78,101.6
2016,11,1,15,15,1.0,123.5,2.1,19.5,124.0,114.52,89.56
2016,11,1,15,30,0.0,108.0,2.0,19.0,108.0,99.49,77.54
2016,11,1,15,45,0.0,91.0,1.9,19.0,91.0,83.55,64.39
2016,11,1,16,0,0.0,74.0,1.8,19.0,74.0,67.78,51.19
2016,11,1,16,15,0.0,57.5,1.6,18.5,57.5,52.63,38.4
2016,11,1,16,30,0.0,41.0,1.4,18.0,41.0,37.71,25.63
2016,11,1,16,45,0.0,26.5,1.2,17.5,26.5,24.61,15.03
2016,11,1,17,0,0.0,12.0,1.0,17.0,12.0,11.12,0.0
2016,11,1,17,15,0.0,6.0,1.0,16.5,6.0,5.72,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,11.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,12.0,19.0,53.01,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.5,54.5,160.32,114.19
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,244.9,196.33
2016,11,2,7,45,395.5,57.5,1.8,14.0,133.5,316.66,259.29
2016,11,2,8,0,477.0,68.0,2.0,15.0,177.0,395.51,325.73
2016,11,2,8,15,529.0,76.0,2.0,15.5,222.0,457.7,376.74
2016,11,2,8,30,581.0,84.0,2.0,16.0,267.0,521.91,427.37
2016,11,2,8,45,622.5,88.5,2.0,17.0,310.0,576.07,467.63
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,630.48,506.14
2016,11,2,9,15,689.5,97.5,2.0,18.5,392.0,672.37,534.62
2016,11,2,9,30,715.0,102.0,2.0,19.0,431.0,712.87,561.54
2016,11,2,9,45,735.0,104.5,2.0,20.0,464.5,744.73,580.65
2016,11,2,10,0,755.0,107.0,2.0,21.0,498.0,774.34,597.89
2016,11,2,10,15,768.0,109.0,1.85,21.5,525.5,794.95,608.49
2016,11,2,10,30,781.0,111.0,1.7,22.0,553.0,808.49,614.07
2016,11,2,10,45,790.0,112.5,1.6,23.0,573.0,819.39,617.14
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,827.05,618.03
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,827.43,614.71
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,824.45,609.28
2016,11,2,11,45,812.0,116.0,1.05,25.5,623.0,815.36,599.88
2016,11,2,12,0,815.0,116.0,0.9,26.0,628.0,802.96,588.46
2016,11,2,12,15,813.5,116.0,0.8,26.0,625.0,783.74,574.55
2016,11,2,12,30,812.0,116.0,0.7,26.0,622.0,761.5,558.83
2016,11,2,12,45,801.0,118.0,0.6,26.0,610.0,731.45,538.04
2016,11,2,13,0,790.0,120.0,0.5,26.0,598.0,699.13,515.29
2016,11,2,13,15,782.0,118.0,0.5,26.0,579.5,662.66,490.37
2016,11,2,13,30,774.0,116.0,0.5,26.0,561.0,625.4,464.39
2016,11,2,13,45,762.0,114.0,0.55,26.0,535.0,582.49,434.44
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,538.39,402.75
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,489.02,365.88
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,439.51,327.82
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.5,387.18,286.83
2016,11,2,15,0,668.0,97.0,0.7,26.0,370.0,335.89,245.34
2016,11,2,15,15,634.5,91.5,0.65,25.5,328.0,281.49,200.77
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,229.86,157.82
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,177.08,114.78
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,128.88,77.22
2016,11,2,16,15,445.0,60.0,0.65,23.0,154.0,81.92,45.86
2016,11,2,16,30,376.0,50.0,0.7,22.0,110.0,43.15,31.12
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.5,29.12,18.32
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.4,1.07
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,10.48,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,69.03,0.0
2016,11,3,7,15,260.0,27.0,1.3,13.5,55.0,180.58,125.15
2016,11,3,7,30,387.0,40.0,1.5,14.0,91.0,273.84,218.02
2016,11,3,7,45,461.0,49.0,1.75,15.0,134.5,343.35,279.45
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,418.08,342.54
2016,11,3,8,15,521.0,71.5,2.0,16.5,210.0,446.12,366.04
2016,11,3,8,30,507.0,85.0,2.0,17.0,242.0,471.33,385.91
2016,11,3,8,45,479.0,105.5,2.0,17.5,271.5,487.71,397.53
2016,11,3,9,0,451.0,126.0,2.0,18.0,301.0,505.02,409.03
2016,11,3,9,15,522.5,124.0,2.15,19.0,347.0,567.85,456.34
2016,11,3,9,30,594.0,122.0,2.3,20.0,393.0,638.62,507.76
2016,11,3,9,45,681.0,110.0,2.5,21.0,443.5,705.64,554.29
2016,11,3,10,0,768.0,98.0,2.7,22.0,494.0,768.02,596.39
2016,11,3,10,15,780.5,100.5,2.7,22.5,520.5,789.15,608.61
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,807.32,619.04
2016,11,3,10,45,802.0,104.0,2.75,23.5,567.5,817.68,624.39
2016,11,3,11,0,811.0,105.0,2.8,24.0,588.0,824.78,627.64
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.5,825.16,626.95
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,822.16,624.14
2016,11,3,11,45,823.5,107.0,2.7,24.5,618.0,812.58,616.07
2016,11,3,12,0,826.0,107.0,2.7,25.0,623.0,799.69,605.93
2016,11,3,12,15,825.0,106.5,2.65,25.0,620.0,780.21,592.24
2016,11,3,12,30,824.0,106.0,2.6,25.0,617.0,757.68,576.56
2016,11,3,12,45,804.0,112.0,2.55,25.5,603.0,725.22,552.88
2016,11,3,13,0,784.0,118.0,2.5,26.0,589.0,690.82,527.31
2016,11,3,13,15,776.0,116.5,2.45,26.0,570.5,655.15,501.1
2016,11,3,13,30,768.0,115.0,2.4,26.0,552.0,618.71,473.88
2016,11,3,13,45,758.0,112.0,2.4,26.0,527.0,576.28,442.04
2016,11,3,14,0,748.0,109.0,2.4,26.0,502.0,532.53,408.49
2016,11,3,14,15,730.0,105.5,2.3,26.0,470.0,483.13,369.63
2016,11,3,14,30,712.0,102.0,2.2,26.0,438.0,433.65,329.8
2016,11,3,14,45,563.0,121.0,2.15,26.0,373.0,353.11,266.75
2016,11,3,15,0,414.0,140.0,2.1,26.0,308.0,283.61,212.51
2016,11,3,15,15,504.5,112.0,1.9,25.5,293.5,258.92,188.62
2016,11,3,15,30,595.0,84.0,1.7,25.0,279.0,225.46,155.83
2016,11,3,15,45,548.0,76.5,1.5,24.5,235.5,172.99,112.47
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,125.51,75.32
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,79.78,44.88
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,42.57,30.57
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,27.68,17.02
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.61,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,10.01,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,66.26,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,178.99,120.62
2016,11,4,7,30,395.0,40.0,3.7,13.0,91.0,276.93,222.19
2016,11,4,7,45,496.5,46.5,3.8,13.5,138.0,359.13,295.9
2016,11,4,8,0,598.0,53.0,3.9,14.0,185.0,448.46,372.81
2016,11,4,8,15,650.0,58.5,4.0,14.5,232.0,511.41,425.93
2016,11,4,8,30,702.0,64.0,4.1,15.0,279.0,572.02,475.36
2016,11,4,8,45,747.5,65.5,4.25,15.5,325.0,629.15,519.4
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,686.32,562.0
2016,11,4,9,15,816.5,69.5,4.35,16.0,411.5,727.53,591.66
2016,11,4,9,30,840.0,72.0,4.3,16.0,452.0,766.86,619.43
2016,11,4,9,45,868.5,70.0,4.3,16.5,489.0,795.53,637.96
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,828.63,659.6
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.5,849.32,672.79
2016,11,4,10,30,920.0,71.0,4.1,17.0,583.0,866.67,683.67
2016,11,4,10,45,929.0,71.5,4.05,17.5,604.5,877.19,688.63
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,884.07,691.14
2016,11,4,11,15,942.5,72.5,3.95,18.0,639.5,883.42,689.76
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,879.01,685.91
2016,11,4,11,45,950.0,72.5,3.85,18.5,658.5,868.41,676.56
2016,11,4,12,0,953.0,72.0,3.8,19.0,664.0,854.09,664.79
2016,11,4,12,15,952.5,72.0,3.7,19.0,661.0,833.91,650.02
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,810.23,632.89
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,781.46,611.26
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,749.43,587.39
2016,11,4,13,15,945.0,68.0,3.4,20.0,617.0,711.16,559.86
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,670.28,528.46
2016,11,4,13,45,931.0,65.5,3.25,20.0,572.0,625.29,493.27
2016,11,4,14,0,923.0,64.0,3.2,20.0,546.0,578.3,455.72
2016,11,4,14,15,910.0,62.5,3.1,19.5,512.5,527.01,414.54
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,474.66,371.23
2016,11,4,14,45,879.0,58.5,2.95,19.0,440.0,418.46,323.02
2016,11,4,15,0,861.0,56.0,2.9,19.0,401.0,362.27,273.51
2016,11,4,15,15,833.5,53.5,2.7,18.5,357.0,303.55,221.43
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,246.44,170.15
2016,11,4,15,45,765.5,47.5,2.35,18.0,266.0,186.28,117.49
2016,11,4,16,0,725.0,44.0,2.2,18.0,219.0,131.31,72.4
2016,11,4,16,15,659.5,39.0,1.95,17.0,171.0,77.43,36.31
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,31.02,21.33
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,21.99,12.64
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,15.84,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,8.58,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,111.0,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,222.0,13.0,1.5,5.0,19.0,104.45,0.0
2016,11,5,7,15,370.5,23.0,1.6,5.5,58.5,217.66,144.56
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,325.38,264.83
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.5,400.71,334.02
2016,11,5,8,0,677.0,46.0,2.0,8.0,193.0,480.95,403.48
2016,11,5,8,15,725.0,50.5,1.95,8.5,241.0,543.43,455.78
2016,11,5,8,30,773.0,55.0,1.9,9.0,289.0,607.17,506.35
2016,11,5,8,45,804.5,58.0,1.85,10.0,334.0,658.14,542.53
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,708.3,576.65
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,742.89,598.24
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,781.72,622.18
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.5,812.13,638.66
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,839.74,652.73
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,859.71,662.11
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,876.28,668.77
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,885.31,669.72
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,890.65,668.2
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,889.53,663.51
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,884.63,656.6
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,873.3,645.8
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,858.26,633.04
2016,11,5,12,15,955.5,75.0,0.25,17.0,661.5,837.22,620.44
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,812.72,605.69
2016,11,5,12,45,951.5,74.0,0.35,17.0,647.0,783.01,587.47
2016,11,5,13,0,949.0,73.0,0.4,17.0,636.0,750.16,567.03
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.5,711.64,542.46
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,670.57,513.76
2016,11,5,13,45,925.0,70.0,0.55,17.5,570.0,624.5,479.69
2016,11,5,14,0,914.0,69.0,0.6,18.0,543.0,576.68,443.36
2016,11,5,14,15,900.0,67.5,0.6,17.5,509.5,525.34,404.35
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,473.04,363.12
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,416.52,316.57
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,359.8,268.38
2016,11,5,15,15,814.0,59.0,0.55,17.0,353.0,300.76,217.1
2016,11,5,15,30,785.0,56.0,0.5,17.0,309.0,243.61,166.77
2016,11,5,15,45,741.5,52.0,0.5,17.0,261.5,185.05,116.67
2016,11,5,16,0,698.0,48.0,0.5,17.0,214.0,130.73,72.95
2016,11,5,16,15,629.0,42.0,0.55,16.0,166.5,77.42,37.68
2016,11,5,16,30,560.0,36.0,0.6,15.0,119.0,32.09,22.34
2016,11,5,16,45,437.5,27.0,0.65,14.0,76.5,23.12,13.51
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,15.98,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,8.58,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.5,6.0,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,231.0,12.0,1.7,4.0,17.0,106.75,0.0
2016,11,6,7,15,383.0,21.5,1.85,4.5,56.5,220.28,138.83
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,330.33,269.14
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,406.37,340.11
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,487.54,411.23
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.5,549.58,463.52
2016,11,6,8,30,794.0,50.0,2.1,8.0,288.0,612.87,513.65
2016,11,6,8,45,827.0,52.5,1.95,9.0,333.5,658.72,545.61
2016,11,6,9,0,860.0,55.0,1.8,10.0,379.0,709.55,579.8
2016,11,6,9,15,881.0,57.0,1.85,11.0,419.5,749.56,606.15
2016,11,6,9,30,902.0,59.0,1.9,12.0,460.0,787.5,630.4
2016,11,6,9,45,919.0,60.0,2.0,13.5,495.5,818.53,648.44
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,846.72,664.17
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.5,865.99,674.53
2016,11,6,10,30,956.0,63.0,2.0,16.0,588.0,881.79,682.49
2016,11,6,10,45,963.0,64.0,2.0,16.5,609.0,891.43,686.78
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,897.3,688.65
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,895.78,685.11
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,890.4,679.17
2016,11,6,11,45,978.0,66.0,1.85,18.5,661.0,878.52,669.02
2016,11,6,12,0,979.0,66.0,1.8,19.0,666.0,862.86,656.54
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.5,841.93,641.88
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,817.44,624.91
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,787.31,604.6
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,754.03,582.06
2016,11,6,13,15,962.5,65.0,1.65,19.0,617.0,714.99,554.91
2016,11,6,13,30,956.0,64.0,1.6,19.0,598.0,673.34,523.74
2016,11,6,13,45,946.5,63.0,1.55,19.5,571.0,627.54,487.78
2016,11,6,14,0,937.0,62.0,1.5,20.0,544.0,579.8,449.64
2016,11,6,14,15,923.0,60.5,1.45,19.5,510.5,527.59,408.86
2016,11,6,14,30,909.0,59.0,1.4,19.0,477.0,474.39,365.91
2016,11,6,14,45,889.5,57.0,1.4,19.0,437.0,417.74,318.42
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,361.22,269.57
2016,11,6,15,15,841.5,52.5,1.25,18.5,353.0,301.98,217.73
2016,11,6,15,30,813.0,50.0,1.1,18.0,309.0,244.43,166.73
2016,11,6,15,45,770.5,46.5,1.0,18.0,261.5,183.85,114.44
2016,11,6,16,0,728.0,43.0,0.9,18.0,214.0,128.62,69.84
2016,11,6,16,15,659.5,38.0,0.9,17.0,166.0,74.7,34.51
2016,11,6,16,30,591.0,33.0,0.9,16.0,118.0,28.59,19.16
2016,11,6,16,45,465.5,24.5,0.95,15.0,75.5,20.74,11.3
2016,11,6,17,0,340.0,16.0,1.0,14.0,33.0,13.98,0.0
2016,11,6,17,15,170.0,8.0,1.0,13.5,16.5,7.63,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,88.0,5.5,1.95,5.0,7.0,0.0,0.0
2016,11,7,7,0,176.0,11.0,2.1,5.0,14.0,82.73,0.0
2016,11,7,7,15,329.0,21.0,2.25,5.5,51.0,198.26,115.09
2016,11,7,7,30,482.0,31.0,2.4,6.0,88.0,302.1,244.96
2016,11,7,7,45,564.5,37.5,2.55,7.0,134.0,377.07,315.21
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,457.41,385.73
2016,11,7,8,15,696.5,48.5,2.75,8.5,226.5,519.28,438.95
2016,11,7,8,30,746.0,53.0,2.8,9.0,273.0,582.64,491.1
2016,11,7,8,45,778.5,56.0,2.85,10.0,317.0,633.15,528.72
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,683.03,564.47
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,717.2,588.02
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,755.72,614.42
2016,11,7,9,45,872.0,65.5,2.9,12.5,475.5,785.58,633.87
2016,11,7,10,0,888.0,67.0,2.9,13.0,510.0,812.73,651.15
2016,11,7,10,15,899.5,68.5,2.8,13.5,538.0,833.21,662.77
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,850.41,671.97
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.0,860.2,676.27
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,866.4,678.17
2016,11,7,11,15,930.5,72.5,2.55,15.0,621.5,865.83,676.7
2016,11,7,11,30,935.0,73.0,2.5,15.0,635.0,861.55,672.83
2016,11,7,11,45,937.5,73.5,2.45,15.5,640.0,851.93,664.15
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,838.64,653.1
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,818.82,638.83
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,795.56,622.27
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.5,766.38,600.78
2016,11,7,13,0,934.0,72.0,2.3,17.0,619.0,734.12,577.15
2016,11,7,13,15,928.5,71.0,2.25,17.0,600.0,696.93,550.35
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,657.18,519.72
2016,11,7,13,45,913.5,69.0,2.2,17.5,555.0,612.7,484.23
2016,11,7,14,0,904.0,68.0,2.2,18.0,529.0,566.39,446.57
2016,11,7,14,15,890.0,66.0,2.15,17.5,496.0,515.18,405.66
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,463.06,362.68
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.5,407.91,315.45
2016,11,7,15,0,836.0,60.0,2.1,17.0,386.0,352.43,266.64
2016,11,7,15,15,806.5,57.0,1.9,16.5,342.0,293.9,214.74
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,237.32,164.01
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,179.34,113.66
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,125.7,70.13
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,73.15,35.36
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,28.84,19.6
2016,11,7,16,45,413.0,25.0,1.05,12.0,70.0,21.34,11.77
2016,11,7,17,0,281.0,16.0,1.0,11.0,29.0,14.08,0.0
2016,11,7,17,15,140.5,8.0,1.0,10.5,14.5,7.63,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.5,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,173.0,10.0,1.0,5.0,13.0,80.18,0.0
2016,11,8,7,15,331.5,20.0,1.1,6.0,49.5,191.45,99.12
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,303.9,242.77
2016,11,8,7,45,392.0,50.5,1.3,8.0,108.5,301.15,248.89
2016,11,8,8,0,294.0,71.0,1.4,9.0,131.0,283.34,237.19
2016,11,8,8,15,320.0,85.0,1.5,9.5,165.5,326.93,275.36
2016,11,8,8,30,346.0,99.0,1.6,10.0,200.0,371.55,312.68
2016,11,8,8,45,453.5,98.5,1.7,11.0,252.5,455.53,381.12
2016,11,8,9,0,561.0,98.0,1.8,12.0,305.0,550.7,455.5
2016,11,8,9,15,544.0,115.0,1.85,12.5,333.5,571.58,469.3
2016,11,8,9,30,527.0,132.0,1.9,13.0,362.0,584.96,477.66
2016,11,8,9,45,546.5,138.5,2.0,13.5,393.5,616.77,500.78
2016,11,8,10,0,566.0,145.0,2.1,14.0,425.0,647.09,522.28
2016,11,8,10,15,725.0,113.5,2.1,14.5,492.0,752.51,598.57
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,840.23,658.38
2016,11,8,10,45,731.0,127.5,2.15,15.5,532.0,779.06,612.25
2016,11,8,11,0,578.0,173.0,2.2,16.0,505.0,695.13,549.56
2016,11,8,11,15,511.0,201.0,2.2,16.5,499.0,666.54,525.94
2016,11,8,11,30,444.0,229.0,2.2,17.0,493.0,635.53,500.14
2016,11,8,11,45,333.0,254.5,2.2,17.5,453.5,554.7,436.98
2016,11,8,12,0,222.0,280.0,2.2,18.0,414.0,475.98,374.83
2016,11,8,12,15,359.5,246.5,2.15,18.0,462.5,549.04,432.96
2016,11,8,12,30,497.0,213.0,2.1,18.0,511.0,615.04,483.44
2016,11,8,12,45,485.0,213.5,2.05,18.5,500.0,590.38,463.1
2016,11,8,13,0,473.0,214.0,2.0,19.0,489.0,564.59,442.57
2016,11,8,13,15,468.0,207.0,1.95,19.0,472.0,534.86,420.07
2016,11,8,13,30,463.0,200.0,1.9,19.0,455.0,504.06,396.48
2016,11,8,13,45,553.0,163.5,1.9,19.5,454.0,497.96,391.68
2016,11,8,14,0,643.0,127.0,1.9,20.0,453.0,486.59,381.74
2016,11,8,14,15,392.5,162.5,1.7,19.5,357.5,362.9,285.13
2016,11,8,14,30,142.0,198.0,1.5,19.0,262.0,256.13,201.56
2016,11,8,14,45,133.5,182.5,1.3,18.5,239.0,228.51,179.8
2016,11,8,15,0,125.0,167.0,1.1,18.0,216.0,201.7,158.07
2016,11,8,15,15,119.5,148.0,1.1,17.0,190.5,173.43,135.24
2016,11,8,15,30,114.0,129.0,1.1,16.0,165.0,145.88,112.59
2016,11,8,15,45,102.5,109.5,1.15,15.5,138.0,117.59,89.16
2016,11,8,16,0,91.0,90.0,1.2,15.0,111.0,90.85,67.17
2016,11,8,16,15,75.0,70.0,1.25,14.5,84.5,65.07,46.71
2016,11,8,16,30,59.0,50.0,1.3,14.0,58.0,41.7,30.61
2016,11,8,16,45,29.5,32.0,1.4,13.5,36.0,28.17,16.88
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.0,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.67,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,96.33,39.73
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,195.25,153.8
