Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,265.91,218.78
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,343.67,286.73
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,406.81,340.99
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,475.4,397.88
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,538.01,448.5
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,601.66,498.57
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,647.06,532.9
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,691.37,565.36
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,735.38,597.31
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,773.39,624.39
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,411.9,342.47
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,20.43,11.57
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,112.84,89.02
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,212.54,170.36
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,199.86,159.65
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,187.53,149.43
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,425.84,347.78
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,636.33,515.25
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,605.69,489.64
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,565.4,457.68
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,664.73,539.15
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,727.03,589.38
2016,11,9,13,15,909.5,79.0,5.35,15.5,590.0,689.16,560.67
2016,11,9,13,30,902.0,78.0,5.3,15.0,571.0,648.92,529.1
2016,11,9,13,45,894.0,75.5,5.25,15.0,545.0,604.63,492.71
2016,11,9,14,0,886.0,73.0,5.2,15.0,519.0,558.47,454.01
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.5,507.48,410.53
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,456.16,365.69
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,400.56,316.42
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,345.59,266.54
2016,11,9,15,15,777.5,61.5,4.95,14.5,331.0,287.61,213.94
2016,11,9,15,30,746.0,58.0,4.8,14.0,288.0,231.85,163.0
2016,11,9,15,45,696.0,53.5,4.7,13.5,241.5,174.41,112.55
2016,11,9,16,0,646.0,49.0,4.6,13.0,195.0,121.99,69.77
2016,11,9,16,15,570.0,42.5,4.3,12.5,149.0,71.49,36.18
2016,11,9,16,30,494.0,36.0,4.0,12.0,103.0,27.93,18.77
2016,11,9,16,45,356.5,26.0,3.75,11.5,63.5,20.7,10.75
2016,11,9,17,0,219.0,16.0,3.5,11.0,24.0,15.25,0.0
2016,11,9,17,15,109.5,8.0,3.35,10.5,12.0,7.63,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,138.87,47.52
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,283.1,226.87
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,361.48,302.11
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,445.91,377.01
2016,11,10,8,15,688.5,48.5,2.5,7.0,217.0,508.88,431.41
2016,11,10,8,30,741.0,53.0,2.7,8.0,264.0,573.5,484.8
2016,11,10,8,45,778.5,56.0,2.9,9.0,308.5,627.01,526.21
2016,11,10,9,0,816.0,59.0,3.1,10.0,353.0,680.19,565.56
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.0,720.82,594.35
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,753.0,616.15
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,785.4,637.78
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,815.34,657.27
2016,11,10,10,15,918.5,63.5,3.0,12.5,532.0,835.21,668.57
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,851.73,677.43
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,861.24,681.23
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,867.13,682.57
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,866.6,679.09
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,862.32,673.12
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,851.46,663.13
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,836.9,650.77
2016,11,10,12,15,959.5,64.5,2.05,16.0,634.5,816.37,635.16
2016,11,10,12,30,959.0,64.0,1.9,16.0,632.0,792.35,617.24
2016,11,10,12,45,957.0,63.0,1.75,16.5,621.0,763.31,594.74
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,731.09,570.13
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.5,694.11,543.4
2016,11,10,13,30,944.0,61.0,1.4,17.0,573.0,654.5,512.75
2016,11,10,13,45,935.5,59.5,1.3,17.0,547.0,609.61,477.64
2016,11,10,14,0,927.0,58.0,1.2,17.0,521.0,562.76,440.28
2016,11,10,14,15,913.5,56.5,1.1,17.0,488.0,511.73,398.8
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,459.68,355.38
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.5,403.99,308.23
2016,11,10,15,0,861.0,51.0,0.9,17.0,378.0,348.45,259.84
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.5,290.25,208.76
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,233.75,158.57
2016,11,10,15,45,761.0,42.5,0.65,16.0,245.0,175.75,108.47
2016,11,10,16,0,718.0,39.0,0.6,16.0,199.0,120.09,63.8
2016,11,10,16,15,647.0,34.0,0.75,15.0,152.0,67.24,29.88
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,23.83,15.05
2016,11,10,16,45,442.5,21.5,1.05,13.0,65.0,18.17,8.44
2016,11,10,17,0,309.0,14.0,1.2,12.0,25.0,13.34,0.0
2016,11,10,17,15,154.5,7.0,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,144.39,31.3
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,303.97,240.05
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,381.66,314.87
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,465.18,387.26
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,526.64,439.31
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,589.49,489.96
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,633.67,522.94
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,682.6,558.19
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.5,721.59,585.99
2016,11,11,9,30,880.0,59.0,2.4,13.0,433.0,758.56,611.83
2016,11,11,9,45,895.0,60.0,2.55,14.0,466.5,787.3,630.1
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,813.25,646.14
2016,11,11,10,15,917.5,62.0,2.65,15.5,526.0,830.07,655.32
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,843.5,662.13
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,850.33,664.71
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,853.54,664.9
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.0,851.03,660.88
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,844.88,654.51
2016,11,11,11,45,932.5,68.5,2.5,18.5,617.5,832.65,644.46
2016,11,11,12,0,930.0,70.0,2.5,19.0,621.0,816.91,632.16
2016,11,11,12,15,927.5,70.0,2.45,19.0,617.5,796.01,617.21
2016,11,11,12,30,925.0,70.0,2.4,19.0,614.0,771.82,600.05
2016,11,11,12,45,655.5,150.5,2.4,19.5,532.5,647.47,507.34
2016,11,11,13,0,386.0,231.0,2.4,20.0,451.0,511.71,401.67
2016,11,11,13,15,378.5,224.5,2.35,20.0,434.0,484.4,381.4
2016,11,11,13,30,371.0,218.0,2.3,20.0,417.0,456.51,359.8
2016,11,11,13,45,524.0,166.0,2.3,20.0,433.5,480.84,379.44
2016,11,11,14,0,677.0,114.0,2.3,20.0,450.0,488.15,384.5
2016,11,11,14,15,749.0,92.5,2.3,20.0,441.5,468.22,366.95
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,440.46,342.03
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.5,385.23,295.12
2016,11,11,15,0,762.0,69.0,2.3,20.0,356.0,331.34,248.29
2016,11,11,15,15,729.5,65.5,2.1,19.0,314.0,275.78,200.06
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,222.64,153.39
2016,11,11,15,45,637.5,58.0,1.7,17.5,226.5,165.37,105.1
2016,11,11,16,0,578.0,54.0,1.5,17.0,181.0,115.6,66.09
2016,11,11,16,15,500.0,46.0,1.6,16.0,137.0,67.52,34.87
2016,11,11,16,30,422.0,38.0,1.7,15.0,93.0,29.99,20.2
2016,11,11,16,45,211.0,28.5,1.8,14.5,56.0,22.39,11.22
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,18.11,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.5,134.23,7.1
2016,11,12,7,30,448.0,29.0,3.2,4.0,75.0,276.55,218.91
2016,11,12,7,45,543.5,36.5,3.5,4.5,120.5,357.15,299.74
2016,11,12,8,0,639.0,44.0,3.8,5.0,166.0,444.23,378.82
2016,11,12,8,15,694.5,48.5,3.85,5.5,213.0,508.96,436.38
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,575.48,493.02
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,629.78,536.9
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,683.76,578.57
2016,11,12,9,15,851.5,61.5,3.95,7.5,392.0,725.93,608.64
2016,11,12,9,30,876.0,64.0,3.8,8.0,433.0,759.72,631.62
2016,11,12,9,45,899.0,64.0,3.65,8.5,469.0,793.26,653.9
2016,11,12,10,0,922.0,64.0,3.5,9.0,505.0,824.3,673.81
2016,11,12,10,15,934.0,65.0,3.35,9.0,534.0,844.86,686.83
2016,11,12,10,30,946.0,66.0,3.2,9.0,563.0,862.06,697.35
2016,11,12,10,45,954.0,67.0,3.1,9.5,584.5,872.44,701.92
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,879.13,703.92
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.5,878.97,702.37
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,874.99,698.27
2016,11,12,11,45,974.0,69.5,2.75,10.5,639.0,864.76,688.97
2016,11,12,12,0,976.0,70.0,2.7,11.0,645.0,850.78,677.19
2016,11,12,12,15,975.5,70.0,2.65,11.0,642.0,830.57,662.34
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,806.83,645.07
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.5,777.08,622.33
2016,11,12,13,0,970.0,68.0,2.5,12.0,618.0,744.14,597.36
2016,11,12,13,15,964.5,67.5,2.45,12.0,599.0,706.76,569.45
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,666.69,537.79
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,620.76,501.21
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,572.9,462.18
2016,11,12,14,15,926.0,62.5,2.35,12.0,494.0,521.17,418.82
2016,11,12,14,30,912.0,61.0,2.3,12.0,461.0,468.42,373.38
2016,11,12,14,45,892.5,58.5,2.25,12.0,421.5,411.75,323.56
2016,11,12,15,0,873.0,56.0,2.2,12.0,382.0,355.2,272.49
2016,11,12,15,15,844.0,53.5,2.0,11.5,338.0,296.35,219.0
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,238.1,165.71
2016,11,12,15,45,770.5,47.0,1.6,10.5,247.0,178.66,113.22
2016,11,12,16,0,726.0,43.0,1.4,10.0,200.0,123.47,68.08
2016,11,12,16,15,651.0,37.0,1.3,9.0,152.0,69.23,32.61
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,26.01,17.32
2016,11,12,16,45,429.5,22.0,1.1,7.0,63.0,18.88,8.63
2016,11,12,17,0,283.0,13.0,1.0,6.0,22.0,12.39,0.0
2016,11,12,17,15,141.5,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,142.49,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,303.91,238.66
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,382.01,319.06
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,466.24,394.48
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.5,528.7,448.56
2016,11,13,8,30,791.0,47.0,1.5,4.0,263.0,592.63,500.88
2016,11,13,8,45,823.0,50.0,1.45,5.0,307.5,637.77,534.07
2016,11,13,9,0,855.0,53.0,1.4,6.0,352.0,687.62,568.96
2016,11,13,9,15,876.0,55.0,1.3,7.0,392.0,726.95,593.96
2016,11,13,9,30,897.0,57.0,1.2,8.0,432.0,764.29,616.52
2016,11,13,9,45,911.5,59.0,1.1,9.5,466.0,794.2,631.74
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,821.24,644.35
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,839.04,653.27
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,853.42,659.89
2016,11,13,10,45,947.0,64.5,0.9,13.0,574.0,861.18,661.68
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,865.26,661.15
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,863.15,659.06
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,857.32,654.69
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,845.16,645.85
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,829.41,634.74
2016,11,13,12,15,590.5,167.5,1.0,15.0,512.0,650.9,507.47
2016,11,13,12,30,228.0,266.0,1.0,15.0,398.0,449.36,353.57
2016,11,13,12,45,580.0,168.5,1.0,15.0,496.5,605.58,477.91
2016,11,13,13,0,932.0,71.0,1.0,15.0,595.0,719.65,562.3
2016,11,13,13,15,925.0,70.0,1.05,15.0,576.0,682.06,534.21
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,642.03,504.66
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,597.19,469.8
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,550.69,432.76
2016,11,13,14,15,763.5,86.5,1.2,15.5,443.0,466.86,367.63
2016,11,13,14,30,632.0,106.0,1.2,15.0,381.0,390.53,307.3
2016,11,13,14,45,610.0,101.0,1.25,15.0,347.5,343.05,267.4
2016,11,13,15,0,588.0,96.0,1.3,15.0,314.0,296.61,227.11
2016,11,13,15,15,567.5,86.5,1.2,14.5,276.5,247.58,184.1
2016,11,13,15,30,547.0,77.0,1.1,14.0,239.0,200.03,141.95
2016,11,13,15,45,506.0,68.5,1.0,13.5,199.0,151.61,100.57
2016,11,13,16,0,465.0,60.0,0.9,13.0,159.0,107.45,65.15
2016,11,13,16,15,406.5,49.0,0.95,12.0,120.0,64.46,36.08
2016,11,13,16,30,348.0,38.0,1.0,11.0,81.0,30.2,20.67
2016,11,13,16,45,174.0,27.0,1.05,10.0,48.5,21.22,9.76
2016,11,13,17,0,0.0,16.0,1.1,9.0,16.0,15.25,0.0
2016,11,13,17,15,0.0,8.0,1.1,8.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,5.5,31.5,114.41,0.0
2016,11,14,7,30,373.0,28.0,0.9,6.0,63.0,244.05,185.46
2016,11,14,7,45,463.5,36.5,0.95,6.5,105.0,317.71,260.37
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,398.61,331.63
2016,11,14,8,15,277.0,64.5,1.0,7.5,115.5,269.86,227.49
2016,11,14,8,30,0.0,84.0,1.0,8.0,84.0,83.8,67.02
2016,11,14,8,45,0.0,99.0,1.0,8.5,99.0,98.76,80.17
2016,11,14,9,0,0.0,114.0,1.0,9.0,114.0,113.7,92.64
2016,11,14,9,15,0.0,93.5,0.85,9.5,93.5,89.34,71.54
2016,11,14,9,30,0.0,73.0,0.7,10.0,73.0,67.93,53.06
2016,11,14,9,45,27.0,135.0,0.55,11.0,147.5,161.27,132.01
2016,11,14,10,0,54.0,197.0,0.4,12.0,222.0,255.46,207.36
2016,11,14,10,15,28.5,181.5,0.35,12.5,194.5,214.07,172.03
2016,11,14,10,30,3.0,166.0,0.3,13.0,167.0,164.47,130.87
2016,11,14,10,45,1.5,135.0,0.25,14.0,135.5,130.19,102.64
2016,11,14,11,0,0.0,104.0,0.2,15.0,104.0,97.6,75.67
2016,11,14,11,15,63.5,184.5,0.25,15.0,221.0,240.04,192.15
2016,11,14,11,30,127.0,265.0,0.3,15.0,338.0,392.2,308.72
2016,11,14,11,45,75.0,244.0,0.4,15.5,287.0,311.75,244.98
2016,11,14,12,0,23.0,223.0,0.5,16.0,236.0,235.29,184.89
2016,11,14,12,15,165.5,237.5,0.5,16.0,332.5,377.62,298.6
2016,11,14,12,30,308.0,252.0,0.5,16.0,429.0,502.39,392.29
2016,11,14,12,45,163.5,230.0,0.55,16.5,324.0,356.01,279.39
2016,11,14,13,0,19.0,208.0,0.6,17.0,219.0,212.69,166.61
2016,11,14,13,15,21.0,205.0,0.6,17.0,216.5,209.92,165.37
2016,11,14,13,30,23.0,202.0,0.6,17.0,214.0,206.97,163.24
2016,11,14,13,45,29.5,198.5,0.6,17.0,213.5,210.97,166.67
2016,11,14,14,0,36.0,195.0,0.6,17.0,213.0,208.64,165.02
2016,11,14,14,15,93.0,191.5,0.55,17.0,233.0,230.06,182.22
2016,11,14,14,30,150.0,188.0,0.5,17.0,253.0,249.38,196.75
2016,11,14,14,45,144.5,172.5,0.45,17.0,230.5,222.74,174.87
2016,11,14,15,0,139.0,157.0,0.4,17.0,208.0,196.58,153.38
2016,11,14,15,15,404.0,110.5,0.3,16.5,234.0,221.77,165.45
2016,11,14,15,30,669.0,64.0,0.2,16.0,260.0,214.73,147.01
2016,11,14,15,45,625.0,57.5,0.1,16.0,216.5,161.06,101.33
2016,11,14,16,0,581.0,51.0,0.0,16.0,173.0,111.77,62.56
2016,11,14,16,15,500.5,43.0,0.15,15.0,129.5,63.76,32.13
2016,11,14,16,30,420.0,35.0,0.3,14.0,86.0,27.56,18.09
2016,11,14,16,45,285.5,23.5,0.45,13.5,51.0,18.85,7.44
2016,11,14,17,0,151.0,12.0,0.6,13.0,16.0,11.44,0.0
2016,11,14,17,15,75.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.0,18.0,1.2,4.5,27.0,79.31,0.0
2016,11,15,7,30,200.0,36.0,1.3,5.0,54.0,170.34,127.42
2016,11,15,7,45,294.0,51.0,1.4,5.5,95.0,244.49,201.6
2016,11,15,8,0,388.0,66.0,1.5,6.0,136.0,326.93,274.88
2016,11,15,8,15,450.0,76.5,1.45,6.5,179.5,390.86,330.34
2016,11,15,8,30,512.0,87.0,1.4,7.0,223.0,458.4,386.56
2016,11,15,8,45,567.5,92.5,1.4,7.5,267.0,521.01,436.89
2016,11,15,9,0,623.0,98.0,1.4,8.0,311.0,583.77,485.56
2016,11,15,9,15,653.5,103.5,1.45,8.5,350.5,628.72,519.16
2016,11,15,9,30,684.0,109.0,1.5,9.0,390.0,672.55,550.79
2016,11,15,9,45,731.0,105.5,1.55,10.0,428.0,717.28,581.06
2016,11,15,10,0,778.0,102.0,1.6,11.0,466.0,760.4,609.44
2016,11,15,10,15,792.5,104.5,1.65,12.0,493.5,782.76,622.33
2016,11,15,10,30,807.0,107.0,1.7,13.0,521.0,802.23,633.26
2016,11,15,10,45,826.0,105.5,1.75,14.0,544.0,813.45,638.33
2016,11,15,11,0,845.0,104.0,1.8,15.0,567.0,825.93,644.42
2016,11,15,11,15,850.5,105.0,1.8,15.0,580.0,826.81,644.31
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,824.23,642.05
2016,11,15,11,45,864.5,104.0,1.85,15.5,599.5,817.17,636.14
2016,11,15,12,0,873.0,102.0,1.9,16.0,606.0,806.56,627.89
2016,11,15,12,15,872.0,101.5,1.9,16.0,603.5,786.84,614.07
2016,11,15,12,30,871.0,101.0,1.9,16.0,601.0,763.95,598.13
2016,11,15,12,45,823.5,116.0,1.95,16.5,582.0,721.67,567.27
2016,11,15,13,0,776.0,131.0,2.0,17.0,563.0,681.26,535.95
2016,11,15,13,15,767.0,129.0,1.95,17.0,544.5,645.09,508.53
2016,11,15,13,30,758.0,127.0,1.9,17.0,526.0,607.09,479.23
2016,11,15,13,45,756.5,120.5,1.9,17.0,502.0,567.12,448.25
2016,11,15,14,0,755.0,114.0,1.9,17.0,478.0,525.2,414.96
2016,11,15,14,15,735.5,110.5,1.8,16.5,446.0,475.87,375.38
2016,11,15,14,30,716.0,107.0,1.7,16.0,414.0,426.54,334.75
2016,11,15,14,45,699.0,99.5,1.65,16.0,377.5,374.53,290.46
2016,11,15,15,0,682.0,92.0,1.6,16.0,341.0,322.92,245.4
2016,11,15,15,15,644.0,86.5,1.35,15.5,299.0,268.01,197.53
2016,11,15,15,30,606.0,81.0,1.1,15.0,257.0,216.27,152.21
2016,11,15,15,45,559.5,71.5,0.9,14.5,213.0,162.81,106.91
2016,11,15,16,0,513.0,62.0,0.7,14.0,169.0,114.17,68.34
2016,11,15,16,15,429.5,51.5,0.75,13.5,125.5,67.71,37.98
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,33.45,23.15
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,21.37,8.65
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,10.48,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,64.38,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,177.29,130.13
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,248.85,204.52
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,328.23,275.25
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.5,392.39,330.9
2016,11,16,8,30,525.0,82.0,1.5,8.0,220.0,461.07,387.76
2016,11,16,8,45,570.5,88.5,1.4,9.0,262.0,517.2,431.59
2016,11,16,9,0,616.0,95.0,1.3,10.0,304.0,573.82,473.78
2016,11,16,9,15,647.0,100.5,1.35,11.0,342.5,618.82,506.39
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,662.79,536.94
2016,11,16,9,45,701.0,109.5,1.5,13.0,415.0,696.86,559.52
2016,11,16,10,0,724.0,113.0,1.6,14.0,449.0,728.89,580.32
2016,11,16,10,15,739.5,116.0,1.7,14.5,476.5,752.03,595.52
2016,11,16,10,30,755.0,119.0,1.8,15.0,504.0,772.46,608.8
2016,11,16,10,45,772.5,118.5,1.9,16.0,525.5,787.51,617.12
2016,11,16,11,0,790.0,118.0,2.0,17.0,547.0,799.5,623.31
2016,11,16,11,15,796.0,119.0,2.0,17.0,560.5,800.7,623.47
2016,11,16,11,30,802.0,120.0,2.0,17.0,574.0,798.63,621.57
2016,11,16,11,45,813.5,117.0,2.05,17.5,581.0,789.36,614.02
2016,11,16,12,0,825.0,114.0,2.1,18.0,588.0,780.8,607.17
2016,11,16,12,15,824.0,113.5,2.15,18.0,585.0,761.98,594.26
2016,11,16,12,30,823.0,113.0,2.2,18.0,582.0,740.14,579.31
2016,11,16,12,45,845.0,102.5,2.25,18.5,576.0,720.88,565.18
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,697.44,547.39
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,660.32,519.09
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,621.04,488.78
2016,11,16,13,45,842.0,86.5,2.2,19.0,508.0,578.17,455.38
2016,11,16,14,0,833.0,84.0,2.2,19.0,483.0,533.65,419.88
2016,11,16,14,15,816.0,81.5,2.1,19.0,451.0,483.87,379.07
2016,11,16,14,30,799.0,79.0,2.0,19.0,419.0,433.65,336.91
2016,11,16,14,45,778.5,75.0,1.95,19.0,382.0,380.4,291.47
2016,11,16,15,0,758.0,71.0,1.9,19.0,345.0,327.66,245.32
2016,11,16,15,15,723.5,67.0,1.65,18.0,303.0,271.8,196.78
2016,11,16,15,30,689.0,63.0,1.4,17.0,261.0,217.22,149.03
2016,11,16,15,45,642.5,56.5,1.15,16.5,217.0,162.21,102.19
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,111.84,62.4
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,63.55,31.78
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,27.82,18.16
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,19.06,6.51
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,11.44,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,94.74,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,240.89,172.45
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,319.36,260.59
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,398.85,332.23
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,463.81,388.63
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,531.0,444.06
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,582.96,484.05
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,634.66,520.6
2016,11,17,9,15,794.5,64.0,1.4,12.0,357.5,676.4,548.01
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,716.51,573.13
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,749.94,592.48
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,774.39,604.88
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.0,794.83,615.31
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,812.15,623.4
2016,11,17,10,45,899.0,72.0,0.8,17.0,542.5,822.33,625.33
2016,11,17,11,0,907.0,73.0,0.7,18.0,563.0,829.07,624.97
2016,11,17,11,15,911.5,73.5,0.65,18.0,576.0,828.83,623.26
2016,11,17,11,30,916.0,74.0,0.6,18.0,589.0,825.03,619.4
2016,11,17,11,45,918.5,74.0,0.55,18.5,594.5,815.48,610.75
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,802.39,600.01
2016,11,17,12,15,920.0,74.0,0.5,19.0,597.0,783.17,587.36
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,760.65,572.62
2016,11,17,12,45,912.0,74.5,0.55,19.0,583.0,731.27,554.05
2016,11,17,13,0,905.0,75.0,0.6,19.0,572.0,699.13,533.47
2016,11,17,13,15,897.5,74.0,0.6,19.0,553.5,662.44,507.27
2016,11,17,13,30,890.0,73.0,0.6,19.0,535.0,623.44,478.71
2016,11,17,13,45,882.5,70.5,0.6,19.5,510.0,580.7,445.92
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,536.08,410.96
2016,11,17,14,15,859.0,66.5,0.55,20.0,453.0,486.78,371.9
2016,11,17,14,30,843.0,65.0,0.5,20.0,421.0,437.31,331.58
2016,11,17,14,45,823.5,61.5,0.5,20.0,384.0,383.07,286.84
2016,11,17,15,0,804.0,58.0,0.5,20.0,347.0,329.13,240.98
2016,11,17,15,15,771.5,55.0,0.5,19.5,305.0,272.66,192.78
2016,11,17,15,30,739.0,52.0,0.5,19.0,263.0,218.47,145.9
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.5,162.63,99.12
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,111.28,59.18
2016,11,17,16,15,567.0,36.0,0.65,17.0,130.0,61.98,28.67
2016,11,17,16,30,487.0,30.0,0.8,16.0,86.0,25.45,15.93
2016,11,17,16,45,341.5,20.0,0.95,15.0,50.0,17.25,4.72
2016,11,17,17,0,196.0,10.0,1.1,14.0,14.0,9.53,0.0
2016,11,17,17,15,98.0,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,85.87,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,220.01,150.94
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.5,298.38,240.21
2016,11,18,8,0,536.0,44.0,1.1,10.0,136.0,381.77,313.34
2016,11,18,8,15,597.0,50.5,1.1,10.5,180.0,446.64,368.82
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,514.34,424.06
2016,11,18,8,45,696.0,61.5,1.1,12.0,267.0,561.9,460.7
2016,11,18,9,0,734.0,66.0,1.1,13.0,310.0,614.19,498.47
2016,11,18,9,15,761.5,69.5,1.0,14.0,349.0,657.13,526.29
2016,11,18,9,30,789.0,73.0,0.9,15.0,388.0,698.59,551.88
2016,11,18,9,45,808.5,75.5,0.85,16.0,422.0,730.87,570.59
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,760.72,587.16
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,782.51,600.42
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,801.26,611.65
2016,11,18,10,45,865.5,82.5,1.0,19.0,532.5,812.56,617.42
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,820.49,621.02
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,821.51,619.16
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,812.98,611.09
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,804.68,603.02
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,792.91,592.8
2016,11,18,12,15,895.5,83.5,0.95,23.0,589.5,773.93,579.5
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,751.72,564.2
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,724.77,545.36
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,694.89,524.36
2016,11,18,13,15,883.5,80.0,0.9,24.0,549.0,658.69,498.48
2016,11,18,13,30,876.0,79.0,0.9,24.0,531.0,622.8,472.22
2016,11,18,13,45,867.0,77.0,0.95,24.0,506.0,579.81,440.75
2016,11,18,14,0,858.0,75.0,1.0,24.0,481.0,535.09,407.05
2016,11,18,14,15,842.0,72.5,1.0,24.0,449.0,485.01,367.99
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,434.33,327.27
2016,11,18,14,45,803.5,67.0,1.0,24.0,380.0,380.33,282.86
2016,11,18,15,0,781.0,64.0,1.0,24.0,343.0,326.95,237.69
2016,11,18,15,15,747.0,60.5,0.95,23.0,301.0,270.8,190.4
2016,11,18,15,30,713.0,57.0,0.9,22.0,259.0,217.13,144.61
2016,11,18,15,45,662.0,52.0,0.9,21.0,214.5,161.97,99.17
2016,11,18,16,0,611.0,47.0,0.9,20.0,170.0,111.92,60.83
2016,11,18,16,15,527.5,39.5,1.0,19.0,126.0,61.16,28.99
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,25.21,15.5
2016,11,18,16,45,294.5,21.0,1.2,17.0,47.0,16.83,3.8
2016,11,18,17,0,145.0,10.0,1.3,16.0,12.0,9.53,0.0
2016,11,18,17,15,72.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,165.0,12.5,1.6,6.5,25.0,82.68,0.0
2016,11,19,7,30,330.0,25.0,1.9,7.0,50.0,211.65,140.08
2016,11,19,7,45,427.0,34.5,2.25,8.0,91.0,290.86,235.77
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,373.72,310.82
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,437.38,367.12
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,503.82,423.34
2016,11,19,8,45,664.5,65.0,2.6,11.0,258.5,547.95,458.49
2016,11,19,9,0,685.0,73.0,2.6,12.0,298.0,591.13,491.33
2016,11,19,9,15,711.5,77.0,2.9,13.0,335.5,632.34,521.92
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,672.25,550.63
2016,11,19,9,45,617.5,114.5,3.5,15.0,373.0,633.24,518.34
2016,11,19,10,0,497.0,148.0,3.8,16.0,373.0,581.59,474.74
2016,11,19,10,15,649.5,120.0,4.2,16.5,432.0,679.85,551.95
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,768.69,618.28
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.5,777.44,624.32
