Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,15,317.5,59.5,4.1,19.5,143.5,147.57,108.18
2016,11,29,15,30,635.0,57.0,3.8,19.0,225.0,198.11,135.22
2016,11,29,15,45,559.5,54.0,3.5,18.5,182.5,145.67,91.64
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,100.93,57.66
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,57.82,30.07
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,26.83,16.24
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,13.02,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.72,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,11.13,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,38.72,23.54
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,63.55,46.96
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,92.32,72.28
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,121.42,97.72
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,148.49,120.86
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,175.84,143.8
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,198.27,162.23
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,220.9,180.52
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,276.13,225.58
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,320.81,261.42
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,273.48,221.76
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,237.04,190.68
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,373.71,303.61
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,510.96,412.68
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,514.05,414.01
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,515.76,414.84
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,492.22,395.49
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,468.23,375.86
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,472.21,379.37
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,474.38,381.32
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,427.59,342.88
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,374.65,299.78
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,212.91,170.22
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,56.74,41.42
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,112.05,87.21
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,168.11,133.0
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,147.36,116.13
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,127.55,100.12
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,115.09,90.07
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,102.78,80.05
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,88.87,68.74
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,75.1,57.36
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,60.54,45.04
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,46.16,32.75
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,33.3,21.67
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,20.42,10.92
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,10.2,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,63.6,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,138.82,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,253.72,183.78
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,353.56,287.69
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,423.18,351.58
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,496.02,415.12
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,552.92,463.62
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,610.23,510.51
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,653.75,543.51
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,695.86,574.54
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,723.49,593.87
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,754.87,615.8
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,777.14,631.51
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,796.36,644.95
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,807.94,651.58
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,816.1,655.81
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,817.81,656.64
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,815.91,655.02
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,806.88,647.36
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,794.28,637.26
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,775.95,623.98
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,754.27,608.29
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,726.58,587.04
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,695.95,563.25
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,660.73,535.27
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,623.04,504.86
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,580.04,469.66
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,535.27,432.23
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,486.09,390.15
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,436.08,346.34
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,382.53,298.67
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,329.24,250.17
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,272.68,199.24
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,218.34,150.0
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,162.05,100.93
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,110.68,59.68
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,61.07,28.01
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,23.24,13.75
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,11.22,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,7.15,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,128.42,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,239.82,172.88
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,337.57,278.7
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,407.03,343.33
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,480.0,407.64
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,536.03,454.99
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,592.51,500.64
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,636.69,534.67
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,679.58,566.7
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,712.55,589.35
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,736.86,605.03
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,759.56,621.23
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,779.33,635.2
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,792.07,642.8
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,801.45,648.04
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,803.03,649.18
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,801.1,647.91
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,793.33,641.3
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,782.07,632.26
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,764.56,619.56
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,743.76,604.49
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,718.81,585.5
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,690.67,563.62
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,655.58,535.59
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,618.02,505.12
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,575.43,470.18
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,531.09,432.94
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,482.89,391.4
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,433.86,348.09
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,380.95,300.6
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,328.29,252.23
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,272.14,200.79
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,218.21,151.24
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,162.17,102.12
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,111.15,60.88
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,61.61,28.8
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,23.25,13.87
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,11.23,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,20.97,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,178.72,124.99
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,328.88,270.71
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,398.35,335.35
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,466.66,396.6
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,430.37,368.04
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,376.51,322.88
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,409.88,350.76
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,442.87,376.98
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,589.87,497.09
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,733.92,605.65
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,756.7,619.51
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,776.53,632.16
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,709.24,580.0
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,626.68,515.13
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,620.38,509.27
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,611.86,500.99
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,703.3,571.16
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,773.03,619.52
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,618.82,501.83
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,450.15,367.67
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,371.2,305.06
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,297.86,244.97
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,359.19,296.83
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,411.12,338.82
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,335.54,275.96
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,262.19,215.35
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,306.84,252.37
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,335.31,273.13
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,294.55,237.09
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,254.87,201.72
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,213.08,164.25
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,172.72,127.82
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,130.95,91.35
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,92.92,59.95
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,55.87,33.09
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,24.98,15.48
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,12.56,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.67,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,18.57,7.6
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,32.08,21.9
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,49.2,37.61
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,65.86,52.77
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,81.04,66.32
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,96.14,79.56
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,111.39,92.92
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,126.77,106.22
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,134.04,112.08
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,141.48,118.04
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,169.84,142.4
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,198.4,166.57
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,169.9,141.47
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,142.43,117.43
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,150.09,123.87
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,157.76,130.21
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,242.42,201.81
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,318.1,263.46
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,244.58,202.0
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,167.43,137.3
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,138.86,113.66
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,111.14,90.32
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,94.08,76.1
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,77.29,61.92
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,86.87,70.33
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,96.49,78.73
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,113.32,93.36
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,129.94,107.74
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,117.7,97.35
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,105.72,87.19
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,91.29,74.86
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,76.99,62.44
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,62.38,49.44
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,47.95,36.43
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,34.15,23.88
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,20.42,11.74
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,10.2,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,16.2,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,153.72,97.82
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,283.99,229.61
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,353.26,292.69
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,427.24,356.26
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,484.99,404.09
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,544.1,450.97
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,584.49,484.45
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,628.68,519.01
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,665.16,545.98
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,699.75,570.99
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,722.87,587.66
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,743.21,602.23
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,756.1,611.22
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,765.82,617.92
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,768.55,618.86
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,767.95,617.55
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,759.96,610.22
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,748.68,600.71
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,731.17,587.51
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,710.59,572.19
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,684.86,553.44
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,656.44,531.36
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,558.09,454.17
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,462.02,377.7
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,444.31,363.68
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,422.62,345.33
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,422.42,342.7
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,407.23,326.27
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,355.11,280.04
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,304.39,234.37
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,250.96,186.49
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,201.0,141.49
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,149.02,96.87
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,103.12,60.21
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,59.11,30.88
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,25.11,15.4
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,12.15,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.46,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.92,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.85,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.77,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,3.24,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.7,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,4.63,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,5.56,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,6.02,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,6.49,0.09
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,28.32,19.36
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,50.2,38.53
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,33.44,23.73
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,16.71,9.0
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,26.94,17.94
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,37.18,26.85
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,28.34,19.12
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,19.5,11.41
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,88.91,71.68
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,162.72,134.73
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,96.11,77.63
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,33.45,23.49
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,67.48,53.03
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,102.32,83.05
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,58.14,44.94
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,14.84,7.33
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,13.91,6.57
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,12.98,5.8
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,11.59,4.59
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,10.19,3.37
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,121.34,92.19
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,197.68,143.82
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,148.0,100.88
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,103.84,65.48
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,61.79,36.31
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,29.52,19.25
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,14.6,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,78.88,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,196.52,112.75
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,306.41,247.96
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,377.42,315.07
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,447.47,377.23
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,508.48,429.74
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,570.48,481.04
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,615.73,516.78
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,659.85,549.99
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,695.71,575.05
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,729.49,598.01
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,746.14,607.35
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,766.13,619.12
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,779.19,626.06
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,788.96,630.68
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,791.4,629.7
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,790.38,626.23
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,782.44,617.3
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,771.08,606.1
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,754.28,591.57
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,734.23,574.78
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,708.37,553.69
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,679.61,530.04
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,644.71,504.22
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,607.5,476.22
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,565.41,444.49
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,521.73,410.57
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,475.41,373.85
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,426.73,333.86
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,373.45,288.86
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,321.0,243.05
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,266.52,194.69
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,214.49,148.13
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,159.91,101.45
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,110.97,62.4
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,61.61,29.52
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,23.41,13.85
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,10.81,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.63,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,53.8,24.86
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,99.42,78.21
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,135.98,112.75
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,173.18,146.65
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,205.34,175.5
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,237.96,204.07
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,266.37,228.8
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,295.02,253.27
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,281.9,240.41
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,255.0,215.97
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,220.78,185.77
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,176.11,146.52
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,164.94,136.44
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,154.17,126.69
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,309.69,260.61
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,455.36,381.3
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,407.39,339.89
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,371.41,308.73
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,440.27,367.03
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,493.84,411.8
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,474.15,395.35
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,453.77,378.55
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,387.5,323.08
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,319.18,265.73
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,298.24,248.41
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,277.32,230.79
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,242.52,201.65
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,209.96,174.25
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,187.94,155.17
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,166.17,136.05
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,142.35,115.18
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,119.04,94.55
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,94.6,73.07
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,71.3,52.83
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,48.8,34.1
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,28.53,18.5
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,14.63,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,98.65,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,212.88,105.2
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,327.7,269.57
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,402.39,343.99
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,481.22,416.28
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,540.29,469.63
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,599.92,521.43
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,646.3,560.04
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,691.41,595.84
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,727.74,622.71
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,755.62,642.38
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,779.55,659.58
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,800.48,674.32
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,814.11,682.2
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,824.3,687.52
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,826.85,688.34
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,825.76,686.61
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,818.73,679.35
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,808.06,669.57
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,790.99,656.31
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,770.47,640.58
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,744.05,619.65
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,714.47,595.8
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,678.43,566.34
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,639.86,534.39
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,597.04,498.61
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,552.23,460.31
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,502.44,416.77
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,451.82,371.38
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,397.17,321.51
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,342.78,270.67
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,285.13,217.07
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,229.65,165.04
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,172.01,112.84
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,119.34,68.4
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,67.89,32.85
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,26.07,16.86
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,11.21,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
