Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,10,45,646.0,116.5,1.15,2.5,411.0,652.69,545.47
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,806.69,654.77
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,811.87,651.15
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,813.48,646.94
2016,12,20,11,45,948.5,72.5,0.4,4.5,546.0,808.22,637.88
2016,12,20,12,0,952.0,73.0,0.2,5.0,555.0,799.38,626.78
2016,12,20,12,15,952.5,73.0,0.35,5.0,556.0,784.17,618.74
2016,12,20,12,30,953.0,73.0,0.5,5.0,557.0,765.53,608.48
2016,12,20,12,45,947.0,74.0,0.65,5.5,549.5,740.21,592.21
2016,12,20,13,0,941.0,75.0,0.8,6.0,542.0,711.9,573.0
2016,12,20,13,15,935.0,74.0,0.9,6.0,527.0,678.51,548.77
2016,12,20,13,30,929.0,73.0,1.0,6.0,512.0,642.52,521.81
2016,12,20,13,45,622.5,124.5,1.15,6.0,412.5,494.53,406.15
2016,12,20,14,0,316.0,176.0,1.3,6.0,313.0,350.96,290.69
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,424.99,350.53
2016,12,20,14,30,885.0,65.0,1.4,6.0,410.0,464.11,377.01
2016,12,20,14,45,865.0,62.5,1.5,6.0,374.5,411.31,329.98
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,358.53,282.14
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,301.33,230.06
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,246.05,178.95
2016,12,20,15,45,731.5,48.0,1.05,3.5,214.5,188.5,126.84
2016,12,20,16,0,683.0,43.0,0.9,3.0,171.0,135.3,80.98
2016,12,20,16,15,599.0,36.5,0.95,2.5,127.0,82.54,42.21
2016,12,20,16,30,515.0,30.0,1.0,2.0,83.0,38.89,18.61
2016,12,20,16,45,257.5,15.0,1.05,1.5,41.5,12.36,0.77
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,1.1,-0.5,31.5,112.89,0.0
2016,12,21,8,0,449.0,25.0,1.2,0.0,63.0,273.49,204.8
2016,12,21,8,15,541.5,31.5,1.15,0.5,104.0,348.83,290.04
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,429.41,362.87
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,488.89,414.19
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,549.69,463.82
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,596.74,500.97
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,643.01,534.7
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,673.64,554.37
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,708.14,576.29
2016,12,21,10,15,875.0,58.5,0.75,6.5,411.0,733.42,591.76
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,755.96,605.0
2016,12,21,10,45,901.5,61.0,0.65,7.5,464.0,770.67,612.46
2016,12,21,11,0,912.0,62.0,0.6,8.0,487.0,782.14,617.66
2016,12,21,11,15,918.5,63.0,0.65,8.5,503.0,787.16,620.12
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,788.7,620.33
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.5,783.44,616.72
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,774.68,610.76
2016,12,21,12,15,931.0,65.0,1.05,10.0,537.0,759.65,602.14
2016,12,21,12,30,931.0,65.0,1.2,10.0,538.0,741.27,590.99
2016,12,21,12,45,927.5,65.0,1.35,10.5,530.5,717.21,574.44
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,690.13,555.38
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,657.45,530.1
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,622.22,502.41
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.5,582.35,469.99
2016,12,21,14,0,890.0,62.0,1.6,12.0,451.0,540.65,435.4
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.5,494.57,397.05
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,447.46,356.83
2016,12,21,14,45,838.0,57.0,1.2,11.0,360.0,395.67,311.47
2016,12,21,15,0,815.0,55.0,1.1,11.0,326.0,344.38,265.45
2016,12,21,15,15,783.5,52.0,1.05,10.0,287.0,289.57,216.83
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,236.6,168.95
2016,12,21,15,45,700.5,45.5,0.95,8.5,206.0,181.46,120.07
2016,12,21,16,0,649.0,42.0,0.9,8.0,164.0,130.98,77.39
2016,12,21,16,15,567.5,35.5,0.95,7.5,122.0,80.15,40.4
2016,12,21,16,30,486.0,29.0,1.0,7.0,80.0,38.14,17.57
2016,12,21,16,45,243.0,14.5,1.1,6.5,40.0,11.83,0.82
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.5,92.92,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,57.0,236.52,174.74
2016,12,22,8,15,454.0,35.5,2.15,2.5,96.5,312.26,259.69
2016,12,22,8,30,551.0,44.0,2.2,3.0,136.0,394.03,334.39
2016,12,22,8,45,614.0,49.0,2.3,4.0,178.0,456.53,389.73
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,516.75,441.11
2016,12,22,9,15,715.0,57.5,2.4,6.0,259.5,565.29,480.44
2016,12,22,9,30,753.0,61.0,2.4,7.0,299.0,613.28,517.13
2016,12,22,9,45,788.5,62.0,2.45,8.0,336.0,655.49,547.73
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,696.2,576.33
2016,12,22,10,15,841.0,65.0,2.65,9.5,403.0,722.52,595.0
2016,12,22,10,30,858.0,67.0,2.8,10.0,433.0,746.14,611.54
2016,12,22,10,45,870.5,68.0,3.0,11.0,456.0,755.91,616.7
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,768.82,624.3
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.5,774.24,626.94
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,776.3,627.23
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.5,770.9,622.34
2016,12,22,12,0,902.0,72.0,3.7,14.0,529.0,762.12,615.09
2016,12,22,12,15,902.0,72.0,3.7,14.0,530.0,747.55,604.13
2016,12,22,12,30,902.0,72.0,3.7,14.0,531.0,729.73,590.87
2016,12,22,12,45,899.5,72.0,3.7,14.5,524.0,707.01,572.94
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,681.33,552.46
2016,12,22,13,15,891.0,71.0,3.7,15.0,503.0,649.44,527.09
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,615.07,499.37
2016,12,22,13,45,875.0,69.0,3.7,15.0,468.0,576.14,467.53
2016,12,22,14,0,865.0,68.0,3.7,15.0,447.0,537.38,435.04
2016,12,22,14,15,851.5,66.5,3.6,14.5,419.5,492.31,397.38
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,446.18,357.79
2016,12,22,14,45,820.5,61.5,3.4,14.0,359.0,395.55,312.9
2016,12,22,15,0,803.0,58.0,3.3,14.0,326.0,344.8,266.86
2016,12,22,15,15,772.0,55.0,3.1,13.0,287.5,290.68,218.28
2016,12,22,15,30,741.0,52.0,2.9,12.0,249.0,238.36,170.6
2016,12,22,15,45,700.0,47.0,2.7,11.5,208.0,184.23,121.98
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,133.66,78.66
2016,12,22,16,15,579.5,36.0,2.55,10.0,125.0,82.8,41.62
2016,12,22,16,30,500.0,30.0,2.6,9.0,83.0,40.53,18.62
2016,12,22,16,45,250.0,15.0,2.7,8.5,41.5,12.27,1.43
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,18.5,14.5,1.9,-0.5,16.0,22.1,0.0
2016,12,23,8,0,37.0,29.0,2.1,0.0,32.0,61.04,41.45
2016,12,23,8,15,56.5,46.5,2.05,0.5,54.0,94.91,76.81
2016,12,23,8,30,76.0,64.0,2.0,1.0,76.0,128.21,107.86
2016,12,23,8,45,88.5,81.0,1.95,1.5,99.5,157.25,134.45
2016,12,23,9,0,101.0,98.0,1.9,2.0,123.0,186.69,160.77
2016,12,23,9,15,109.5,114.0,1.95,2.5,145.0,212.39,183.23
2016,12,23,9,30,118.0,130.0,2.0,3.0,167.0,238.18,205.24
2016,12,23,9,45,78.5,139.5,2.1,4.0,165.5,210.04,179.48
2016,12,23,10,0,39.0,149.0,2.2,5.0,164.0,191.18,161.53
2016,12,23,10,15,30.5,156.0,2.1,5.5,168.0,191.06,160.63
2016,12,23,10,30,22.0,163.0,2.0,6.0,172.0,180.35,150.71
2016,12,23,10,45,82.0,185.0,1.9,6.5,222.5,261.38,219.86
2016,12,23,11,0,142.0,207.0,1.8,7.0,273.0,343.83,287.74
2016,12,23,11,15,521.0,140.5,1.75,7.0,395.0,578.17,481.96
2016,12,23,11,30,900.0,74.0,1.7,7.0,517.0,782.66,636.03
2016,12,23,11,45,904.0,74.0,1.65,7.5,525.5,777.85,628.11
2016,12,23,12,0,908.0,74.0,1.6,8.0,534.0,769.61,620.23
2016,12,23,12,15,907.5,74.0,1.55,8.0,535.0,754.67,608.73
2016,12,23,12,30,907.0,74.0,1.5,8.0,536.0,736.48,595.03
2016,12,23,12,45,905.0,73.5,1.5,8.5,529.0,713.49,577.35
2016,12,23,13,0,903.0,73.0,1.5,9.0,522.0,687.5,557.18
2016,12,23,13,15,896.0,72.0,1.5,9.0,507.5,654.88,531.78
2016,12,23,13,30,889.0,71.0,1.5,9.0,493.0,619.82,504.08
2016,12,23,13,45,879.0,69.5,1.55,9.5,471.5,580.25,471.78
2016,12,23,14,0,869.0,68.0,1.6,10.0,450.0,538.86,437.29
2016,12,23,14,15,853.5,66.5,1.55,10.0,421.5,494.71,400.01
2016,12,23,14,30,838.0,65.0,1.5,10.0,393.0,447.64,359.48
2016,12,23,14,45,813.5,63.0,1.5,10.0,359.0,395.83,314.34
2016,12,23,15,0,789.0,61.0,1.5,10.0,325.0,344.51,268.43
2016,12,23,15,15,756.0,57.5,1.3,9.0,286.0,289.92,219.55
2016,12,23,15,30,723.0,54.0,1.1,8.0,247.0,237.37,171.76
2016,12,23,15,45,673.0,49.5,0.95,7.5,205.5,182.86,123.15
2016,12,23,16,0,623.0,45.0,0.8,7.0,164.0,132.91,80.51
2016,12,23,16,15,540.5,38.0,0.85,6.0,122.5,82.66,43.47
2016,12,23,16,30,458.0,31.0,0.9,5.0,81.0,39.61,18.54
2016,12,23,16,45,229.0,22.5,1.0,4.0,47.5,18.15,5.66
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,13.34,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,5.5,2.35,5.5,5.5,5.24,0.0
2016,12,24,8,0,0.0,11.0,2.5,6.0,11.0,10.19,1.96
2016,12,24,8,15,0.0,21.0,2.45,6.0,21.0,19.48,10.92
2016,12,24,8,30,0.0,31.0,2.4,6.0,31.0,28.78,19.37
2016,12,24,8,45,0.0,42.0,2.35,6.5,42.0,39.02,28.54
2016,12,24,9,0,0.0,53.0,2.3,7.0,53.0,49.39,37.72
2016,12,24,9,15,0.0,63.5,2.3,7.0,63.5,59.79,46.89
2016,12,24,9,30,0.0,74.0,2.3,7.0,74.0,70.18,55.95
2016,12,24,9,45,0.0,41.0,2.35,7.5,41.0,38.07,27.8
2016,12,24,10,0,0.0,8.0,2.4,8.0,8.0,7.41,0.86
2016,12,24,10,15,25.0,91.5,2.55,8.0,102.5,110.59,91.31
2016,12,24,10,30,50.0,175.0,2.7,8.0,197.0,227.05,190.15
2016,12,24,10,45,43.5,181.5,2.85,8.5,201.5,227.74,189.61
2016,12,24,11,0,37.0,188.0,3.0,9.0,206.0,228.42,189.4
2016,12,24,11,15,18.5,170.0,3.1,9.5,179.0,181.51,149.3
2016,12,24,11,30,0.0,152.0,3.2,10.0,152.0,147.27,119.72
2016,12,24,11,45,0.0,140.0,3.3,10.5,140.0,134.29,108.62
2016,12,24,12,0,0.0,128.0,3.4,11.0,128.0,121.76,97.89
2016,12,24,12,15,0.0,130.5,3.45,11.5,130.5,124.09,99.65
2016,12,24,12,30,0.0,133.0,3.5,12.0,133.0,126.43,101.43
2016,12,24,12,45,27.0,172.0,3.55,12.5,185.5,191.6,156.09
2016,12,24,13,0,54.0,211.0,3.6,13.0,238.0,250.55,204.51
2016,12,24,13,15,27.0,111.5,3.55,13.0,125.0,125.78,101.2
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,11.13,3.87
2016,12,24,13,45,0.0,11.0,3.45,13.5,11.0,10.2,3.08
2016,12,24,14,0,0.0,10.0,3.4,14.0,10.0,9.27,2.28
2016,12,24,14,15,0.0,31.0,3.15,14.0,31.0,28.78,18.99
2016,12,24,14,30,0.0,52.0,2.9,14.0,52.0,48.33,35.71
2016,12,24,14,45,0.0,47.5,2.7,14.0,47.5,44.13,32.18
2016,12,24,15,0,0.0,43.0,2.5,14.0,43.0,39.94,28.64
2016,12,24,15,15,0.0,37.5,2.1,13.5,37.5,34.81,24.34
2016,12,24,15,30,0.0,32.0,1.7,13.0,32.0,29.69,19.98
2016,12,24,15,45,0.0,26.5,1.35,12.5,26.5,24.58,15.57
2016,12,24,16,0,0.0,21.0,1.0,12.0,21.0,19.46,11.1
2016,12,24,16,15,0.0,15.5,1.0,11.0,15.5,14.36,6.6
2016,12,24,16,30,0.0,10.0,1.0,10.0,10.0,9.26,2.03
2016,12,24,16,45,0.0,5.5,1.05,9.5,5.5,5.09,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.95,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.5,2.2,6.5,23.0,57.26,0.0
2016,12,25,8,0,191.0,31.0,2.4,7.0,46.0,158.46,110.58
2016,12,25,8,15,280.5,43.5,2.4,7.5,81.5,228.42,186.15
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,303.12,253.5
2016,12,25,8,45,185.0,49.0,2.45,8.5,79.5,191.4,161.43
2016,12,25,9,0,0.0,42.0,2.5,9.0,42.0,39.01,28.32
2016,12,25,9,15,0.0,50.5,2.45,9.0,50.5,46.93,35.36
2016,12,25,9,30,0.0,59.0,2.4,9.0,59.0,54.86,42.26
2016,12,25,9,45,315.5,78.0,2.4,9.5,196.0,335.41,287.43
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,600.48,501.85
2016,12,25,10,15,315.5,106.5,2.35,10.5,224.5,379.33,318.66
2016,12,25,10,30,0.0,116.0,2.3,11.0,116.0,111.82,89.63
2016,12,25,10,45,1.5,136.5,2.3,11.5,137.0,134.1,108.51
2016,12,25,11,0,3.0,157.0,2.3,12.0,158.0,156.51,126.81
2016,12,25,11,15,23.0,180.0,2.2,12.0,191.5,195.93,159.84
2016,12,25,11,30,43.0,203.0,2.1,12.0,225.0,246.71,201.57
2016,12,25,11,45,22.5,184.5,2.05,12.5,196.0,198.21,160.77
2016,12,25,12,0,2.0,166.0,2.0,13.0,167.0,162.38,130.47
2016,12,25,12,15,1.0,151.5,1.9,13.0,152.0,146.18,117.14
2016,12,25,12,30,0.0,137.0,1.8,13.0,137.0,130.45,104.14
2016,12,25,12,45,0.0,115.0,1.7,13.0,115.0,108.39,85.87
2016,12,25,13,0,0.0,93.0,1.6,13.0,93.0,86.87,67.97
2016,12,25,13,15,0.0,115.0,1.55,13.0,115.0,108.29,85.96
2016,12,25,13,30,0.0,137.0,1.5,13.0,137.0,129.94,104.0
2016,12,25,13,45,0.0,112.0,1.45,13.0,112.0,105.31,83.57
2016,12,25,14,0,0.0,87.0,1.4,13.0,87.0,81.17,63.47
2016,12,25,14,15,2.5,113.0,1.3,13.0,114.0,107.47,85.73
2016,12,25,14,30,5.0,139.0,1.2,13.0,141.0,133.74,107.71
2016,12,25,14,45,2.5,127.5,1.2,13.0,128.5,121.15,97.29
2016,12,25,15,0,0.0,116.0,1.2,13.0,116.0,108.88,87.18
2016,12,25,15,15,264.0,97.0,1.05,12.5,168.0,176.78,137.69
2016,12,25,15,30,528.0,78.0,0.9,12.0,220.0,213.94,157.17
2016,12,25,15,45,473.5,70.0,0.75,12.0,182.0,164.84,114.46
2016,12,25,16,0,419.0,62.0,0.6,12.0,144.0,121.13,78.21
2016,12,25,16,15,341.0,51.5,0.65,11.5,107.0,77.28,45.73
2016,12,25,16,30,263.0,41.0,0.7,11.0,70.0,43.31,24.41
2016,12,25,16,45,156.5,26.0,0.75,10.5,41.0,20.48,8.0
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,10.48,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,116.0,14.5,1.75,6.5,24.0,65.31,0.0
2016,12,26,8,0,232.0,29.0,1.8,7.0,48.0,173.74,120.36
2016,12,26,8,15,327.5,40.5,1.8,7.0,84.5,248.89,202.79
2016,12,26,8,30,423.0,52.0,1.8,7.0,121.0,328.5,274.68
2016,12,26,8,45,488.0,59.0,1.8,7.5,160.5,391.02,329.59
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,456.04,384.61
2016,12,26,9,15,594.5,71.5,1.75,8.0,238.0,505.78,425.91
2016,12,26,9,30,636.0,77.0,1.7,8.0,276.0,555.64,465.95
2016,12,26,9,45,318.0,74.5,1.65,8.5,174.0,332.49,282.44
2016,12,26,10,0,0.0,72.0,1.6,9.0,72.0,67.01,52.32
2016,12,26,10,15,0.0,78.0,1.55,9.5,78.0,72.81,57.44
2016,12,26,10,30,0.0,84.0,1.5,10.0,84.0,78.63,62.19
2016,12,26,10,45,0.0,99.5,1.45,10.5,99.5,94.1,75.09
2016,12,26,11,0,0.0,115.0,1.4,11.0,115.0,109.65,87.91
2016,12,26,11,15,0.0,119.0,1.35,11.0,119.0,113.4,90.91
2016,12,26,11,30,0.0,123.0,1.3,11.0,123.0,117.18,93.96
2016,12,26,11,45,34.0,172.0,1.3,11.5,189.5,202.35,165.19
2016,12,26,12,0,68.0,221.0,1.3,12.0,256.0,282.14,229.63
2016,12,26,12,15,40.0,202.5,1.35,12.0,223.5,237.92,192.96
2016,12,26,12,30,12.0,184.0,1.4,12.0,191.0,187.31,151.27
2016,12,26,12,45,18.0,188.5,1.45,12.5,198.0,195.44,158.01
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,203.25,164.25
2016,12,26,13,15,75.5,203.5,1.55,13.0,239.5,253.63,206.18
2016,12,26,13,30,127.0,214.0,1.6,13.0,274.0,300.07,243.97
2016,12,26,13,45,456.0,146.5,1.65,13.5,350.0,424.66,345.46
2016,12,26,14,0,785.0,79.0,1.7,14.0,426.0,512.43,412.54
2016,12,26,14,15,431.0,123.0,1.7,13.5,312.0,347.25,280.74
2016,12,26,14,30,77.0,167.0,1.7,13.0,198.0,197.72,159.97
2016,12,26,14,45,74.0,153.5,1.75,13.0,181.0,178.58,144.46
2016,12,26,15,0,71.0,140.0,1.8,13.0,164.0,159.76,128.6
2016,12,26,15,15,359.0,99.5,1.6,12.5,199.5,211.86,164.58
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,226.73,164.35
2016,12,26,15,45,600.0,53.5,1.2,12.0,196.0,175.38,118.57
2016,12,26,16,0,553.0,48.0,1.0,12.0,157.0,128.34,78.52
2016,12,26,16,15,474.0,40.5,0.95,11.5,117.5,81.07,43.44
2016,12,26,16,30,395.0,33.0,0.9,11.0,78.0,42.3,20.39
2016,12,26,16,45,264.5,22.5,0.9,10.5,46.5,17.91,6.75
2016,12,26,17,0,134.0,12.0,0.9,10.0,15.0,11.44,0.0
2016,12,26,17,15,67.0,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.0,3.15,8.5,7.0,6.67,0.0
2016,12,27,8,0,0.0,14.0,3.3,9.0,14.0,12.98,3.67
2016,12,27,8,15,0.0,24.5,3.4,9.5,24.5,22.74,13.39
2016,12,27,8,30,0.0,35.0,3.5,10.0,35.0,32.51,22.17
2016,12,27,8,45,0.0,46.5,3.65,10.5,46.5,43.47,31.86
2016,12,27,9,0,0.0,58.0,3.8,11.0,58.0,54.97,41.89
2016,12,27,9,15,0.0,69.0,3.95,11.5,69.0,65.87,51.26
2016,12,27,9,30,0.0,80.0,4.1,12.0,80.0,76.76,60.5
2016,12,27,9,45,0.0,74.0,4.3,12.5,74.0,69.49,54.12
2016,12,27,10,0,0.0,68.0,4.5,13.0,68.0,63.26,48.62
2016,12,27,10,15,10.0,114.5,4.6,13.5,119.0,118.54,95.56
2016,12,27,10,30,20.0,161.0,4.7,14.0,170.0,176.65,143.96
2016,12,27,10,45,32.0,176.0,4.8,14.5,191.0,212.32,173.23
2016,12,27,11,0,44.0,191.0,4.9,15.0,212.0,237.54,193.66
2016,12,27,11,15,167.0,200.5,4.8,15.0,282.5,352.9,290.49
2016,12,27,11,30,290.0,210.0,4.7,15.0,353.0,467.34,383.64
2016,12,27,11,45,378.5,196.5,4.65,15.5,386.5,514.14,420.89
2016,12,27,12,0,467.0,183.0,4.6,16.0,420.0,570.17,464.51
2016,12,27,12,15,379.5,201.5,4.45,16.0,394.5,506.58,412.37
2016,12,27,12,30,292.0,220.0,4.3,16.0,369.0,455.76,370.22
2016,12,27,12,45,412.5,191.5,4.2,16.5,399.5,508.47,412.61
2016,12,27,13,0,533.0,163.0,4.1,17.0,430.0,545.4,441.56
2016,12,27,13,15,510.5,163.5,4.05,17.0,413.5,513.8,415.88
2016,12,27,13,30,488.0,164.0,4.0,17.0,397.0,481.81,389.98
2016,12,27,13,45,482.0,157.0,3.95,17.5,379.0,451.38,364.6
2016,12,27,14,0,476.0,150.0,3.9,18.0,361.0,420.05,338.19
2016,12,27,14,15,288.5,160.0,3.8,18.0,286.0,309.7,248.89
2016,12,27,14,30,101.0,170.0,3.7,18.0,211.0,211.76,169.33
2016,12,27,14,45,97.5,156.5,3.6,18.0,193.0,191.28,152.45
2016,12,27,15,0,94.0,143.0,3.5,18.0,175.0,171.11,135.5
2016,12,27,15,15,88.5,126.5,3.15,17.5,154.0,147.75,115.96
2016,12,27,15,30,83.0,110.0,2.8,17.0,133.0,126.75,98.19
2016,12,27,15,45,74.0,93.0,2.45,16.5,111.0,102.94,78.1
2016,12,27,16,0,65.0,76.0,2.1,16.0,89.0,80.3,59.04
2016,12,27,16,15,50.0,58.5,2.0,15.5,67.0,57.91,40.69
2016,12,27,16,30,35.0,41.0,1.9,15.0,45.0,38.09,24.66
2016,12,27,16,45,17.5,25.0,1.8,14.5,27.0,22.44,10.15
2016,12,27,17,0,0.0,9.0,1.7,14.0,9.0,8.58,0.0
2016,12,27,17,15,0.0,4.5,1.7,14.0,4.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,12.5,1.65,2.0,29.0,107.64,0.0
2016,12,28,8,0,433.0,25.0,1.8,3.0,58.0,259.05,180.0
2016,12,28,8,15,534.0,32.5,2.0,3.5,100.5,341.83,281.1
2016,12,28,8,30,635.0,40.0,2.2,4.0,143.0,428.16,360.45
2016,12,28,8,45,691.0,45.0,2.45,5.0,186.5,490.34,415.99
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,553.92,470.32
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,603.41,511.18
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,652.17,548.86
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,691.24,577.79
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,722.29,599.89
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,748.77,616.98
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,772.46,631.54
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.5,788.54,640.88
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,801.37,647.84
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.5,806.79,649.79
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,808.68,649.24
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,804.38,643.58
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,796.48,635.51
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,781.91,622.98
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,763.9,608.07
2016,12,28,12,45,949.5,65.0,1.3,11.5,546.0,740.3,588.12
2016,12,28,13,0,948.0,64.0,1.1,12.0,540.0,713.5,565.99
2016,12,28,13,15,942.0,63.5,0.9,12.0,525.5,681.32,539.91
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,646.46,511.02
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,605.95,476.72
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,563.41,440.57
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,516.33,403.43
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,468.13,364.31
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,416.1,321.02
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,364.08,276.37
2016,12,28,15,15,814.0,50.5,0.35,12.5,303.0,308.71,228.73
2016,12,28,15,30,783.0,48.0,0.4,12.0,264.0,254.52,180.92
2016,12,28,15,45,736.0,44.5,0.45,11.5,221.5,198.12,131.66
2016,12,28,16,0,689.0,41.0,0.5,11.0,179.0,145.78,87.21
2016,12,28,16,15,613.0,35.5,0.6,10.0,136.0,93.12,47.75
2016,12,28,16,30,537.0,30.0,0.7,9.0,93.0,48.52,21.5
2016,12,28,16,45,394.5,21.0,0.85,8.5,56.5,17.89,7.62
2016,12,28,17,0,252.0,12.0,1.0,8.0,20.0,11.44,0.0
2016,12,28,17,15,126.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,115.0,14.5,1.45,5.5,23.0,64.57,0.0
2016,12,29,8,0,230.0,29.0,1.7,6.0,46.0,172.54,116.81
2016,12,29,8,15,330.5,40.5,1.95,6.5,84.0,249.58,203.36
2016,12,29,8,30,431.0,52.0,2.2,7.0,122.0,332.1,277.97
2016,12,29,8,45,516.0,57.5,2.45,7.5,165.0,405.34,342.66
2016,12,29,9,0,601.0,63.0,2.7,8.0,208.0,482.18,408.47
2016,12,29,9,15,645.0,68.0,2.95,8.5,248.0,534.45,452.4
2016,12,29,9,30,689.0,73.0,3.2,9.0,288.0,586.89,495.23
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.0,631.24,529.32
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,680.01,565.54
2016,12,29,10,15,807.0,74.5,4.0,11.5,397.0,709.4,586.77
2016,12,29,10,30,827.0,77.0,4.2,12.0,428.0,736.26,606.06
2016,12,29,10,45,849.0,76.5,4.45,12.5,454.5,758.27,622.07
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,777.27,635.78
2016,12,29,11,15,881.0,77.0,4.85,13.0,499.0,785.62,642.1
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,790.56,646.01
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,785.47,641.45
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,782.76,638.84
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,771.23,631.98
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,756.24,622.48
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,737.7,609.23
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,715.62,593.17
2016,12,29,13,15,938.0,67.0,6.4,12.5,528.0,684.35,569.18
2016,12,29,13,30,934.0,66.0,6.5,12.0,515.0,650.3,541.98
2016,12,29,13,45,930.0,63.5,6.65,12.0,495.0,611.93,509.8
2016,12,29,14,0,926.0,61.0,6.8,12.0,475.0,571.14,474.85
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.5,524.47,434.59
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,476.51,392.2
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,424.83,344.96
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,372.8,296.36
2016,12,29,15,15,835.0,50.5,6.1,10.5,311.0,317.08,244.41
2016,12,29,15,30,806.0,48.0,5.8,10.0,272.0,262.71,193.11
2016,12,29,15,45,764.0,44.0,5.5,9.5,229.0,205.12,139.98
2016,12,29,16,0,722.0,40.0,5.2,9.0,186.0,151.45,92.28
2016,12,29,16,15,648.5,35.0,4.85,8.0,142.0,97.53,50.47
2016,12,29,16,30,575.0,30.0,4.5,7.0,98.0,51.35,22.58
2016,12,29,16,45,434.5,21.5,4.15,6.5,60.0,18.33,8.35
2016,12,29,17,0,294.0,13.0,3.8,6.0,22.0,12.39,0.0
2016,12,29,17,15,147.0,6.5,3.65,5.5,11.0,6.2,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,198.0,12.5,3.6,0.5,27.5,99.16,0.0
2016,12,30,8,0,396.0,25.0,3.8,1.0,55.0,240.0,166.24
2016,12,30,8,15,498.0,33.0,4.05,1.5,96.5,322.63,269.16
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,408.77,350.33
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,473.22,410.06
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,539.46,469.24
2016,12,30,9,15,759.5,56.0,4.95,3.0,267.0,590.71,514.67
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,641.43,557.58
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.5,681.2,589.25
2016,12,30,10,0,852.0,65.0,5.5,4.0,384.0,719.11,618.81
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.5,747.48,640.8
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,773.1,660.44
2016,12,30,10,45,903.5,69.5,5.65,4.5,472.5,785.65,668.37
2016,12,30,11,0,919.0,70.0,5.7,5.0,498.0,801.3,678.84
2016,12,30,11,15,926.5,71.0,5.65,5.0,516.0,808.04,683.07
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,811.27,684.71
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.5,809.64,681.66
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,804.36,675.95
2016,12,30,12,15,952.5,70.0,5.55,6.0,557.0,790.3,664.53
2016,12,30,12,30,953.0,70.0,5.5,6.0,559.0,772.78,650.56
2016,12,30,12,45,953.5,68.5,5.45,6.0,553.5,750.09,632.64
2016,12,30,13,0,954.0,67.0,5.4,6.0,548.0,724.11,612.2
2016,12,30,13,15,948.5,66.5,5.3,6.0,534.0,692.2,585.77
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,657.54,556.16
2016,12,30,13,45,934.0,64.5,5.1,6.0,499.0,617.15,521.44
2016,12,30,14,0,925.0,63.0,5.0,6.0,478.0,574.67,484.34
2016,12,30,14,15,911.5,61.5,4.85,6.0,450.0,528.04,442.92
2016,12,30,14,30,898.0,60.0,4.7,6.0,422.0,480.12,399.51
2016,12,30,14,45,877.5,58.5,4.6,6.0,387.5,428.3,351.99
2016,12,30,15,0,857.0,57.0,4.5,6.0,353.0,376.36,303.3
2016,12,30,15,15,828.0,54.0,4.05,5.5,313.5,320.3,250.54
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,265.36,198.33
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,207.78,144.94
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,154.28,97.06
2016,12,30,16,15,630.5,38.0,2.35,3.0,144.0,100.19,54.3
2016,12,30,16,30,557.0,32.0,2.0,2.0,100.0,53.89,25.22
2016,12,30,16,45,278.5,28.0,1.7,1.0,62.0,22.8,12.52
2016,12,30,17,0,0.0,24.0,1.4,0.0,24.0,22.88,0.0
2016,12,30,17,15,0.0,12.0,1.4,0.0,12.0,11.44,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
